Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
776708,The Wheatlands,2023-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
776708,The Wheatlands,2023-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
776708,The Wheatlands,2023-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
776708,The Wheatlands,2023-02-19T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
776708,The Wheatlands,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
776708,The Wheatlands,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
776708,The Wheatlands,2023-02-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776708,The Wheatlands,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776708,The Wheatlands,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
776708,The Wheatlands,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
776708,The Wheatlands,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
776708,The Wheatlands,2023-02-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776708,The Wheatlands,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776708,The Wheatlands,2023-02-19T18:10:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776708,The Wheatlands,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
776708,The Wheatlands,2023-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
776708,The Wheatlands,2023-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.79
776708,The Wheatlands,2023-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
776708,The Wheatlands,2023-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
776708,The Wheatlands,2023-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
776708,The Wheatlands,2023-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
776708,The Wheatlands,2023-02-19T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
776708,The Wheatlands,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
776708,The Wheatlands,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
776708,The Wheatlands,2023-02-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776708,The Wheatlands,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776708,The Wheatlands,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776708,The Wheatlands,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
776708,The Wheatlands,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
776708,The Wheatlands,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
776708,The Wheatlands,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
776708,The Wheatlands,2023-02-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776708,The Wheatlands,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
776708,The Wheatlands,2023-02-19T18:00:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776708,The Wheatlands,2023-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
776708,The Wheatlands,2023-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
776708,The Wheatlands,2023-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.14
776708,The Wheatlands,2023-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
776708,The Wheatlands,2023-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
776708,The Wheatlands,2023-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776708,The Wheatlands,2023-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
776708,The Wheatlands,2023-02-19T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
776708,The Wheatlands,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
776708,The Wheatlands,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
776708,The Wheatlands,2023-02-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
776708,The Wheatlands,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776708,The Wheatlands,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776708,The Wheatlands,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
776708,The Wheatlands,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
776708,The Wheatlands,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
776708,The Wheatlands,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
776708,The Wheatlands,2023-02-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776708,The Wheatlands,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776708,The Wheatlands,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776708,The Wheatlands,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776708,The Wheatlands,2023-02-19T17:50:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776708,The Wheatlands,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776708,The Wheatlands,2023-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
776708,The Wheatlands,2023-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.21
776708,The Wheatlands,2023-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.93
776708,The Wheatlands,2023-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
776708,The Wheatlands,2023-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
776708,The Wheatlands,2023-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776708,The Wheatlands,2023-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
776708,The Wheatlands,2023-02-19T17:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
776708,The Wheatlands,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
776708,The Wheatlands,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
776708,The Wheatlands,2023-02-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
776708,The Wheatlands,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776708,The Wheatlands,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776708,The Wheatlands,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
776708,The Wheatlands,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
776708,The Wheatlands,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
776708,The Wheatlands,2023-02-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-02-19T17:40:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
776708,The Wheatlands,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
776708,The Wheatlands,2023-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
776708,The Wheatlands,2023-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
776708,The Wheatlands,2023-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
776708,The Wheatlands,2023-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
776708,The Wheatlands,2023-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
776708,The Wheatlands,2023-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
776708,The Wheatlands,2023-02-19T17:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
776708,The Wheatlands,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
776708,The Wheatlands,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
776708,The Wheatlands,2023-02-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776708,The Wheatlands,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
776708,The Wheatlands,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776708,The Wheatlands,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776708,The Wheatlands,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
776708,The Wheatlands,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
776708,The Wheatlands,2023-02-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776708,The Wheatlands,2023-02-19T17:30:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776708,The Wheatlands,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776708,The Wheatlands,2023-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.81
776708,The Wheatlands,2023-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
776708,The Wheatlands,2023-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.18
776708,The Wheatlands,2023-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
776708,The Wheatlands,2023-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
776708,The Wheatlands,2023-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776708,The Wheatlands,2023-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
776708,The Wheatlands,2023-02-19T17:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
776708,The Wheatlands,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
776708,The Wheatlands,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
776708,The Wheatlands,2023-02-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776708,The Wheatlands,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
776708,The Wheatlands,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
776708,The Wheatlands,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
776708,The Wheatlands,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
776708,The Wheatlands,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
776708,The Wheatlands,2023-02-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776708,The Wheatlands,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-02-19T17:20:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
776708,The Wheatlands,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776708,The Wheatlands,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
776708,The Wheatlands,2023-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.15
776708,The Wheatlands,2023-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
776708,The Wheatlands,2023-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.53
776708,The Wheatlands,2023-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
776708,The Wheatlands,2023-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
776708,The Wheatlands,2023-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
776708,The Wheatlands,2023-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
776708,The Wheatlands,2023-02-19T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
776708,The Wheatlands,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
776708,The Wheatlands,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
776708,The Wheatlands,2023-02-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
776708,The Wheatlands,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
776708,The Wheatlands,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
776708,The Wheatlands,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776708,The Wheatlands,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
776708,The Wheatlands,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
776708,The Wheatlands,2023-02-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-19T17:10:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
776708,The Wheatlands,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.37
776708,The Wheatlands,2023-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
776708,The Wheatlands,2023-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
776708,The Wheatlands,2023-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
776708,The Wheatlands,2023-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
776708,The Wheatlands,2023-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
776708,The Wheatlands,2023-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
776708,The Wheatlands,2023-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
776708,The Wheatlands,2023-02-19T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
776708,The Wheatlands,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
776708,The Wheatlands,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
776708,The Wheatlands,2023-02-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776708,The Wheatlands,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
776708,The Wheatlands,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
776708,The Wheatlands,2023-02-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-02-19T17:00:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
776708,The Wheatlands,2023-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
776708,The Wheatlands,2023-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
776708,The Wheatlands,2023-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
776708,The Wheatlands,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
776708,The Wheatlands,2023-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
776708,The Wheatlands,2023-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
776708,The Wheatlands,2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776708,The Wheatlands,2023-02-19T17:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
776708,The Wheatlands,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
776708,The Wheatlands,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
776708,The Wheatlands,2023-02-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
776708,The Wheatlands,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
776708,The Wheatlands,2023-02-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776708,The Wheatlands,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776708,The Wheatlands,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-02-19T16:50:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
776708,The Wheatlands,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
776708,The Wheatlands,2023-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
776708,The Wheatlands,2023-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.85
776708,The Wheatlands,2023-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
776708,The Wheatlands,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
776708,The Wheatlands,2023-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776708,The Wheatlands,2023-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
776708,The Wheatlands,2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776708,The Wheatlands,2023-02-19T16:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
776708,The Wheatlands,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
776708,The Wheatlands,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
776708,The Wheatlands,2023-02-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776708,The Wheatlands,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
776708,The Wheatlands,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
776708,The Wheatlands,2023-02-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776708,The Wheatlands,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776708,The Wheatlands,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-02-19T16:40:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
776708,The Wheatlands,2023-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
776708,The Wheatlands,2023-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
776708,The Wheatlands,2023-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.65
776708,The Wheatlands,2023-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
776708,The Wheatlands,2023-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
776708,The Wheatlands,2023-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
776708,The Wheatlands,2023-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
776708,The Wheatlands,2023-02-19T16:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
776708,The Wheatlands,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
776708,The Wheatlands,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
776708,The Wheatlands,2023-02-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776708,The Wheatlands,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776708,The Wheatlands,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
776708,The Wheatlands,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776708,The Wheatlands,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
776708,The Wheatlands,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
776708,The Wheatlands,2023-02-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-02-19T16:30:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776708,The Wheatlands,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.54
776708,The Wheatlands,2023-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
776708,The Wheatlands,2023-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.37
776708,The Wheatlands,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
776708,The Wheatlands,2023-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
776708,The Wheatlands,2023-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
776708,The Wheatlands,2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
776708,The Wheatlands,2023-02-19T16:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
776708,The Wheatlands,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
776708,The Wheatlands,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776708,The Wheatlands,2023-02-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
776708,The Wheatlands,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
776708,The Wheatlands,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
776708,The Wheatlands,2023-02-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776708,The Wheatlands,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-19T16:20:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776708,The Wheatlands,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
776708,The Wheatlands,2023-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
776708,The Wheatlands,2023-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
776708,The Wheatlands,2023-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
776708,The Wheatlands,2023-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
776708,The Wheatlands,2023-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
776708,The Wheatlands,2023-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
776708,The Wheatlands,2023-02-19T16:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
776708,The Wheatlands,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
776708,The Wheatlands,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
776708,The Wheatlands,2023-02-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
776708,The Wheatlands,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776708,The Wheatlands,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
776708,The Wheatlands,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
776708,The Wheatlands,2023-02-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776708,The Wheatlands,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-02-19T16:10:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776708,The Wheatlands,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776708,The Wheatlands,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
776708,The Wheatlands,2023-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
776708,The Wheatlands,2023-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
776708,The Wheatlands,2023-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
776708,The Wheatlands,2023-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
776708,The Wheatlands,2023-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776708,The Wheatlands,2023-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776708,The Wheatlands,2023-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776708,The Wheatlands,2023-02-19T16:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776708,The Wheatlands,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
776708,The Wheatlands,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
776708,The Wheatlands,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
776708,The Wheatlands,2023-02-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
776708,The Wheatlands,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
776708,The Wheatlands,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
776708,The Wheatlands,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
776708,The Wheatlands,2023-02-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776708,The Wheatlands,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-02-19T16:00:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776708,The Wheatlands,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776708,The Wheatlands,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
776708,The Wheatlands,2023-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
776708,The Wheatlands,2023-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
776708,The Wheatlands,2023-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
776708,The Wheatlands,2023-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
776708,The Wheatlands,2023-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
776708,The Wheatlands,2023-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776708,The Wheatlands,2023-02-19T16:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
776708,The Wheatlands,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
776708,The Wheatlands,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
776708,The Wheatlands,2023-02-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776708,The Wheatlands,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776708,The Wheatlands,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
