Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
776708,The Wheatlands,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
776708,The Wheatlands,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
776708,The Wheatlands,2023-02-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-02-19T15:50:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
776708,The Wheatlands,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
776708,The Wheatlands,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
776708,The Wheatlands,2023-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
776708,The Wheatlands,2023-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
776708,The Wheatlands,2023-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
776708,The Wheatlands,2023-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
776708,The Wheatlands,2023-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
776708,The Wheatlands,2023-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
776708,The Wheatlands,2023-02-19T15:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776708,The Wheatlands,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
776708,The Wheatlands,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
776708,The Wheatlands,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
776708,The Wheatlands,2023-02-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776708,The Wheatlands,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776708,The Wheatlands,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
776708,The Wheatlands,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
776708,The Wheatlands,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
776708,The Wheatlands,2023-02-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776708,The Wheatlands,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-02-19T15:40:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
776708,The Wheatlands,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776708,The Wheatlands,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
776708,The Wheatlands,2023-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
776708,The Wheatlands,2023-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.93
776708,The Wheatlands,2023-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
776708,The Wheatlands,2023-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
776708,The Wheatlands,2023-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
776708,The Wheatlands,2023-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776708,The Wheatlands,2023-02-19T15:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
776708,The Wheatlands,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
776708,The Wheatlands,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
776708,The Wheatlands,2023-02-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776708,The Wheatlands,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
776708,The Wheatlands,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
776708,The Wheatlands,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
776708,The Wheatlands,2023-02-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-19T15:30:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776708,The Wheatlands,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.43
776708,The Wheatlands,2023-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
776708,The Wheatlands,2023-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
776708,The Wheatlands,2023-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
776708,The Wheatlands,2023-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
776708,The Wheatlands,2023-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
776708,The Wheatlands,2023-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
776708,The Wheatlands,2023-02-19T15:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
776708,The Wheatlands,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
776708,The Wheatlands,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
776708,The Wheatlands,2023-02-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776708,The Wheatlands,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
776708,The Wheatlands,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
776708,The Wheatlands,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
776708,The Wheatlands,2023-02-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-02-19T15:20:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776708,The Wheatlands,2023-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
776708,The Wheatlands,2023-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
776708,The Wheatlands,2023-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
776708,The Wheatlands,2023-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
776708,The Wheatlands,2023-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
776708,The Wheatlands,2023-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
776708,The Wheatlands,2023-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
776708,The Wheatlands,2023-02-19T15:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
776708,The Wheatlands,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
776708,The Wheatlands,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
776708,The Wheatlands,2023-02-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776708,The Wheatlands,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
776708,The Wheatlands,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
776708,The Wheatlands,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776708,The Wheatlands,2023-02-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776708,The Wheatlands,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-02-19T15:10:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
776708,The Wheatlands,2023-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
776708,The Wheatlands,2023-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.3
776708,The Wheatlands,2023-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
776708,The Wheatlands,2023-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776708,The Wheatlands,2023-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
776708,The Wheatlands,2023-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776708,The Wheatlands,2023-02-19T15:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
776708,The Wheatlands,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
776708,The Wheatlands,2023-02-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
776708,The Wheatlands,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
776708,The Wheatlands,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
776708,The Wheatlands,2023-02-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-02-19T15:00:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-02-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
776708,The Wheatlands,2023-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
776708,The Wheatlands,2023-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.52
776708,The Wheatlands,2023-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
776708,The Wheatlands,2023-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776708,The Wheatlands,2023-02-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
776708,The Wheatlands,2023-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
776708,The Wheatlands,2023-02-19T15:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776708,The Wheatlands,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
776708,The Wheatlands,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
776708,The Wheatlands,2023-02-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776708,The Wheatlands,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776708,The Wheatlands,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
776708,The Wheatlands,2023-02-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-02-19T14:50:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776708,The Wheatlands,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-02-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.72
776708,The Wheatlands,2023-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
776708,The Wheatlands,2023-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
776708,The Wheatlands,2023-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
776708,The Wheatlands,2023-02-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
776708,The Wheatlands,2023-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-02-19T14:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
776708,The Wheatlands,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
776708,The Wheatlands,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
776708,The Wheatlands,2023-02-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776708,The Wheatlands,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776708,The Wheatlands,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
776708,The Wheatlands,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
776708,The Wheatlands,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
776708,The Wheatlands,2023-02-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-02-19T14:40:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
776708,The Wheatlands,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776708,The Wheatlands,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-02-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.65
776708,The Wheatlands,2023-02-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
776708,The Wheatlands,2023-02-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.86
776708,The Wheatlands,2023-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
776708,The Wheatlands,2023-02-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-02-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
776708,The Wheatlands,2023-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-02-19T14:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
776708,The Wheatlands,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
776708,The Wheatlands,2023-02-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776708,The Wheatlands,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
776708,The Wheatlands,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
776708,The Wheatlands,2023-02-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-02-19T14:30:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
776708,The Wheatlands,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776708,The Wheatlands,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-02-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.04
776708,The Wheatlands,2023-02-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.95
776708,The Wheatlands,2023-02-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.16
776708,The Wheatlands,2023-02-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
776708,The Wheatlands,2023-02-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-02-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
776708,The Wheatlands,2023-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
776708,The Wheatlands,2023-02-19T14:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776708,The Wheatlands,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
776708,The Wheatlands,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
776708,The Wheatlands,2023-02-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776708,The Wheatlands,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
776708,The Wheatlands,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
776708,The Wheatlands,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
776708,The Wheatlands,2023-02-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-19T14:20:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776708,The Wheatlands,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-02-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.08
776708,The Wheatlands,2023-02-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
776708,The Wheatlands,2023-02-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
776708,The Wheatlands,2023-02-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
776708,The Wheatlands,2023-02-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-02-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776708,The Wheatlands,2023-02-19T14:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
776708,The Wheatlands,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
776708,The Wheatlands,2023-02-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776708,The Wheatlands,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
776708,The Wheatlands,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
776708,The Wheatlands,2023-02-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-02-19T14:10:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776708,The Wheatlands,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-02-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.9
776708,The Wheatlands,2023-02-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
776708,The Wheatlands,2023-02-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
776708,The Wheatlands,2023-02-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
776708,The Wheatlands,2023-02-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-02-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
776708,The Wheatlands,2023-02-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
776708,The Wheatlands,2023-02-19T14:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
776708,The Wheatlands,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
776708,The Wheatlands,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
776708,The Wheatlands,2023-02-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
776708,The Wheatlands,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
776708,The Wheatlands,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
776708,The Wheatlands,2023-02-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-02-19T14:00:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776708,The Wheatlands,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776708,The Wheatlands,2023-02-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-02-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.97
776708,The Wheatlands,2023-02-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
776708,The Wheatlands,2023-02-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.86
776708,The Wheatlands,2023-02-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
776708,The Wheatlands,2023-02-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-02-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-02-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-19T14:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
776708,The Wheatlands,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
776708,The Wheatlands,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776708,The Wheatlands,2023-02-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.52
776708,The Wheatlands,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
776708,The Wheatlands,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
776708,The Wheatlands,2023-02-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776708,The Wheatlands,2023-02-19T13:50:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776708,The Wheatlands,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-02-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.85
776708,The Wheatlands,2023-02-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
776708,The Wheatlands,2023-02-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.46
776708,The Wheatlands,2023-02-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
776708,The Wheatlands,2023-02-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-02-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
776708,The Wheatlands,2023-02-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-02-19T13:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
776708,The Wheatlands,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
776708,The Wheatlands,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
776708,The Wheatlands,2023-02-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
776708,The Wheatlands,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.5
776708,The Wheatlands,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
776708,The Wheatlands,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
776708,The Wheatlands,2023-02-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-02-19T13:40:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776708,The Wheatlands,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776708,The Wheatlands,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-02-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.76
776708,The Wheatlands,2023-02-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
776708,The Wheatlands,2023-02-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
776708,The Wheatlands,2023-02-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
776708,The Wheatlands,2023-02-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776708,The Wheatlands,2023-02-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
776708,The Wheatlands,2023-02-19T13:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
776708,The Wheatlands,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
776708,The Wheatlands,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
776708,The Wheatlands,2023-02-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
776708,The Wheatlands,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
776708,The Wheatlands,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
776708,The Wheatlands,2023-02-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776708,The Wheatlands,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-19T13:30:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776708,The Wheatlands,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-02-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
