Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.94
776708,The Wheatlands,2023-02-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
776708,The Wheatlands,2023-02-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
776708,The Wheatlands,2023-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
776708,The Wheatlands,2023-02-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-02-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
776708,The Wheatlands,2023-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
776708,The Wheatlands,2023-02-19T13:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
776708,The Wheatlands,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
776708,The Wheatlands,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
776708,The Wheatlands,2023-02-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
776708,The Wheatlands,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
776708,The Wheatlands,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
776708,The Wheatlands,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
776708,The Wheatlands,2023-02-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776708,The Wheatlands,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776708,The Wheatlands,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-02-19T13:20:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776708,The Wheatlands,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-02-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-02-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-02-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.79
776708,The Wheatlands,2023-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
776708,The Wheatlands,2023-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.05
776708,The Wheatlands,2023-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
776708,The Wheatlands,2023-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-02-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776708,The Wheatlands,2023-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
776708,The Wheatlands,2023-02-19T13:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
776708,The Wheatlands,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
776708,The Wheatlands,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
776708,The Wheatlands,2023-02-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
776708,The Wheatlands,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.23
776708,The Wheatlands,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
776708,The Wheatlands,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
776708,The Wheatlands,2023-02-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776708,The Wheatlands,2023-02-19T13:10:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776708,The Wheatlands,2023-02-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
776708,The Wheatlands,2023-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
776708,The Wheatlands,2023-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
776708,The Wheatlands,2023-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
776708,The Wheatlands,2023-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
776708,The Wheatlands,2023-02-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
776708,The Wheatlands,2023-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
776708,The Wheatlands,2023-02-19T13:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
776708,The Wheatlands,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
776708,The Wheatlands,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
776708,The Wheatlands,2023-02-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776708,The Wheatlands,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776708,The Wheatlands,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
776708,The Wheatlands,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
776708,The Wheatlands,2023-02-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-19T13:00:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
776708,The Wheatlands,2023-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
776708,The Wheatlands,2023-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.47
776708,The Wheatlands,2023-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
776708,The Wheatlands,2023-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776708,The Wheatlands,2023-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
776708,The Wheatlands,2023-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-02-19T13:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
776708,The Wheatlands,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
776708,The Wheatlands,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
776708,The Wheatlands,2023-02-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776708,The Wheatlands,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776708,The Wheatlands,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
776708,The Wheatlands,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
776708,The Wheatlands,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
776708,The Wheatlands,2023-02-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-19T12:50:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776708,The Wheatlands,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.67
776708,The Wheatlands,2023-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
776708,The Wheatlands,2023-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.97
776708,The Wheatlands,2023-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
776708,The Wheatlands,2023-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776708,The Wheatlands,2023-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776708,The Wheatlands,2023-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-02-19T12:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
776708,The Wheatlands,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
776708,The Wheatlands,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
776708,The Wheatlands,2023-02-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
776708,The Wheatlands,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
776708,The Wheatlands,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
776708,The Wheatlands,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
776708,The Wheatlands,2023-02-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-02-19T12:40:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776708,The Wheatlands,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
776708,The Wheatlands,2023-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
776708,The Wheatlands,2023-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.47
776708,The Wheatlands,2023-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
776708,The Wheatlands,2023-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
776708,The Wheatlands,2023-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776708,The Wheatlands,2023-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-02-19T12:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
776708,The Wheatlands,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
776708,The Wheatlands,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
776708,The Wheatlands,2023-02-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776708,The Wheatlands,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776708,The Wheatlands,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776708,The Wheatlands,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
776708,The Wheatlands,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
776708,The Wheatlands,2023-02-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-02-19T12:30:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
776708,The Wheatlands,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776708,The Wheatlands,2023-02-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
776708,The Wheatlands,2023-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
776708,The Wheatlands,2023-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.17
776708,The Wheatlands,2023-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
776708,The Wheatlands,2023-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776708,The Wheatlands,2023-02-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
776708,The Wheatlands,2023-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-02-19T12:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
776708,The Wheatlands,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
776708,The Wheatlands,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
776708,The Wheatlands,2023-02-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776708,The Wheatlands,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
776708,The Wheatlands,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
776708,The Wheatlands,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
776708,The Wheatlands,2023-02-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776708,The Wheatlands,2023-02-19T12:20:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776708,The Wheatlands,2023-02-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
776708,The Wheatlands,2023-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
776708,The Wheatlands,2023-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
776708,The Wheatlands,2023-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
776708,The Wheatlands,2023-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776708,The Wheatlands,2023-02-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
776708,The Wheatlands,2023-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-02-19T12:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
776708,The Wheatlands,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
776708,The Wheatlands,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
776708,The Wheatlands,2023-02-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
776708,The Wheatlands,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776708,The Wheatlands,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
776708,The Wheatlands,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
776708,The Wheatlands,2023-02-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-19T12:10:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776708,The Wheatlands,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776708,The Wheatlands,2023-02-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-02-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.69
776708,The Wheatlands,2023-02-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
776708,The Wheatlands,2023-02-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
776708,The Wheatlands,2023-02-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
776708,The Wheatlands,2023-02-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
776708,The Wheatlands,2023-02-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776708,The Wheatlands,2023-02-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
776708,The Wheatlands,2023-02-19T12:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
776708,The Wheatlands,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
776708,The Wheatlands,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
776708,The Wheatlands,2023-02-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776708,The Wheatlands,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776708,The Wheatlands,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
776708,The Wheatlands,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
776708,The Wheatlands,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
776708,The Wheatlands,2023-02-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-02-19T12:00:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-02-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.71
776708,The Wheatlands,2023-02-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
776708,The Wheatlands,2023-02-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
776708,The Wheatlands,2023-02-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
776708,The Wheatlands,2023-02-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
776708,The Wheatlands,2023-02-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
776708,The Wheatlands,2023-02-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
776708,The Wheatlands,2023-02-19T12:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
776708,The Wheatlands,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
776708,The Wheatlands,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
776708,The Wheatlands,2023-02-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776708,The Wheatlands,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776708,The Wheatlands,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
776708,The Wheatlands,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
776708,The Wheatlands,2023-02-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-19T11:50:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776708,The Wheatlands,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-02-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.4
776708,The Wheatlands,2023-02-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
776708,The Wheatlands,2023-02-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.93
776708,The Wheatlands,2023-02-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
776708,The Wheatlands,2023-02-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776708,The Wheatlands,2023-02-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
776708,The Wheatlands,2023-02-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
776708,The Wheatlands,2023-02-19T11:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
776708,The Wheatlands,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
776708,The Wheatlands,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
776708,The Wheatlands,2023-02-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776708,The Wheatlands,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
776708,The Wheatlands,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
776708,The Wheatlands,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
776708,The Wheatlands,2023-02-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-02-19T11:40:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
776708,The Wheatlands,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
776708,The Wheatlands,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-02-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
776708,The Wheatlands,2023-02-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
776708,The Wheatlands,2023-02-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
776708,The Wheatlands,2023-02-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
776708,The Wheatlands,2023-02-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
776708,The Wheatlands,2023-02-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776708,The Wheatlands,2023-02-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-02-19T11:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
776708,The Wheatlands,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
776708,The Wheatlands,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
776708,The Wheatlands,2023-02-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776708,The Wheatlands,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776708,The Wheatlands,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776708,The Wheatlands,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
776708,The Wheatlands,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
776708,The Wheatlands,2023-02-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-02-19T11:30:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776708,The Wheatlands,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776708,The Wheatlands,2023-02-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-02-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
776708,The Wheatlands,2023-02-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
776708,The Wheatlands,2023-02-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
776708,The Wheatlands,2023-02-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
776708,The Wheatlands,2023-02-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776708,The Wheatlands,2023-02-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776708,The Wheatlands,2023-02-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
776708,The Wheatlands,2023-02-19T11:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
776708,The Wheatlands,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
776708,The Wheatlands,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
776708,The Wheatlands,2023-02-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776708,The Wheatlands,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
776708,The Wheatlands,2023-02-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-02-19T11:20:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776708,The Wheatlands,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776708,The Wheatlands,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-02-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.48
776708,The Wheatlands,2023-02-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
776708,The Wheatlands,2023-02-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
776708,The Wheatlands,2023-02-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
776708,The Wheatlands,2023-02-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
776708,The Wheatlands,2023-02-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
776708,The Wheatlands,2023-02-19T11:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776708,The Wheatlands,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
776708,The Wheatlands,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
776708,The Wheatlands,2023-02-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
776708,The Wheatlands,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
776708,The Wheatlands,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
776708,The Wheatlands,2023-02-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-02-19T11:10:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
776708,The Wheatlands,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
776708,The Wheatlands,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-02-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-02-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.84
776708,The Wheatlands,2023-02-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
776708,The Wheatlands,2023-02-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.33
776708,The Wheatlands,2023-02-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
776708,The Wheatlands,2023-02-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
776708,The Wheatlands,2023-02-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
776708,The Wheatlands,2023-02-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-02-19T11:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
776708,The Wheatlands,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
776708,The Wheatlands,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
776708,The Wheatlands,2023-02-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776708,The Wheatlands,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
