Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776708,The Wheatlands,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
776708,The Wheatlands,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
776708,The Wheatlands,2023-02-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-02-19T11:00:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776708,The Wheatlands,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776708,The Wheatlands,2023-02-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
776708,The Wheatlands,2023-02-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
776708,The Wheatlands,2023-02-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
776708,The Wheatlands,2023-02-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
776708,The Wheatlands,2023-02-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776708,The Wheatlands,2023-02-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
776708,The Wheatlands,2023-02-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
776708,The Wheatlands,2023-02-19T11:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
776708,The Wheatlands,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
776708,The Wheatlands,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
776708,The Wheatlands,2023-02-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776708,The Wheatlands,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776708,The Wheatlands,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
776708,The Wheatlands,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
776708,The Wheatlands,2023-02-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-02-19T10:50:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776708,The Wheatlands,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-02-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
776708,The Wheatlands,2023-02-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
776708,The Wheatlands,2023-02-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
776708,The Wheatlands,2023-02-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
776708,The Wheatlands,2023-02-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
776708,The Wheatlands,2023-02-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776708,The Wheatlands,2023-02-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
776708,The Wheatlands,2023-02-19T10:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
776708,The Wheatlands,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
776708,The Wheatlands,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
776708,The Wheatlands,2023-02-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776708,The Wheatlands,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776708,The Wheatlands,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
776708,The Wheatlands,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
776708,The Wheatlands,2023-02-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-19T10:40:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776708,The Wheatlands,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776708,The Wheatlands,2023-02-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.55
776708,The Wheatlands,2023-02-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
776708,The Wheatlands,2023-02-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.17
776708,The Wheatlands,2023-02-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
776708,The Wheatlands,2023-02-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776708,The Wheatlands,2023-02-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
776708,The Wheatlands,2023-02-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-02-19T10:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
776708,The Wheatlands,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
776708,The Wheatlands,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
776708,The Wheatlands,2023-02-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776708,The Wheatlands,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
776708,The Wheatlands,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
776708,The Wheatlands,2023-02-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-02-19T10:30:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776708,The Wheatlands,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
776708,The Wheatlands,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-02-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-02-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
776708,The Wheatlands,2023-02-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
776708,The Wheatlands,2023-02-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
776708,The Wheatlands,2023-02-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
776708,The Wheatlands,2023-02-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776708,The Wheatlands,2023-02-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776708,The Wheatlands,2023-02-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776708,The Wheatlands,2023-02-19T10:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
776708,The Wheatlands,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
776708,The Wheatlands,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
776708,The Wheatlands,2023-02-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
776708,The Wheatlands,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
776708,The Wheatlands,2023-02-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776708,The Wheatlands,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776708,The Wheatlands,2023-02-19T10:20:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776708,The Wheatlands,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776708,The Wheatlands,2023-02-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-02-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-02-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.56
776708,The Wheatlands,2023-02-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
776708,The Wheatlands,2023-02-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
776708,The Wheatlands,2023-02-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
776708,The Wheatlands,2023-02-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776708,The Wheatlands,2023-02-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
776708,The Wheatlands,2023-02-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
776708,The Wheatlands,2023-02-19T10:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
776708,The Wheatlands,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
776708,The Wheatlands,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
776708,The Wheatlands,2023-02-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776708,The Wheatlands,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
776708,The Wheatlands,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
776708,The Wheatlands,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
776708,The Wheatlands,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
776708,The Wheatlands,2023-02-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776708,The Wheatlands,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
776708,The Wheatlands,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-02-19T10:10:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776708,The Wheatlands,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776708,The Wheatlands,2023-02-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-02-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.45
776708,The Wheatlands,2023-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
776708,The Wheatlands,2023-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.27
776708,The Wheatlands,2023-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
776708,The Wheatlands,2023-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
776708,The Wheatlands,2023-02-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
776708,The Wheatlands,2023-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
776708,The Wheatlands,2023-02-19T10:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776708,The Wheatlands,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
776708,The Wheatlands,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
776708,The Wheatlands,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
776708,The Wheatlands,2023-02-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
776708,The Wheatlands,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
776708,The Wheatlands,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
776708,The Wheatlands,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
776708,The Wheatlands,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776708,The Wheatlands,2023-02-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
776708,The Wheatlands,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-19T10:00:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
776708,The Wheatlands,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
776708,The Wheatlands,2023-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
776708,The Wheatlands,2023-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
776708,The Wheatlands,2023-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
776708,The Wheatlands,2023-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
776708,The Wheatlands,2023-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
776708,The Wheatlands,2023-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
776708,The Wheatlands,2023-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
776708,The Wheatlands,2023-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
776708,The Wheatlands,2023-02-19T10:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776708,The Wheatlands,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
776708,The Wheatlands,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
776708,The Wheatlands,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
776708,The Wheatlands,2023-02-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776708,The Wheatlands,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776708,The Wheatlands,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776708,The Wheatlands,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
776708,The Wheatlands,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
776708,The Wheatlands,2023-02-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-19T09:50:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776708,The Wheatlands,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
776708,The Wheatlands,2023-02-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-02-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
776708,The Wheatlands,2023-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
776708,The Wheatlands,2023-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.52
776708,The Wheatlands,2023-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
776708,The Wheatlands,2023-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
776708,The Wheatlands,2023-02-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
776708,The Wheatlands,2023-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
776708,The Wheatlands,2023-02-19T09:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776708,The Wheatlands,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
776708,The Wheatlands,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
776708,The Wheatlands,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
776708,The Wheatlands,2023-02-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776708,The Wheatlands,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776708,The Wheatlands,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
776708,The Wheatlands,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
776708,The Wheatlands,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
776708,The Wheatlands,2023-02-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
776708,The Wheatlands,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-02-19T09:40:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776708,The Wheatlands,2023-02-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
776708,The Wheatlands,2023-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
776708,The Wheatlands,2023-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
776708,The Wheatlands,2023-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
776708,The Wheatlands,2023-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776708,The Wheatlands,2023-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776708,The Wheatlands,2023-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
776708,The Wheatlands,2023-02-19T09:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
776708,The Wheatlands,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
776708,The Wheatlands,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
776708,The Wheatlands,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
776708,The Wheatlands,2023-02-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776708,The Wheatlands,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
776708,The Wheatlands,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
776708,The Wheatlands,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
776708,The Wheatlands,2023-02-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-02-19T09:30:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
776708,The Wheatlands,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
776708,The Wheatlands,2023-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
776708,The Wheatlands,2023-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
776708,The Wheatlands,2023-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
776708,The Wheatlands,2023-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
776708,The Wheatlands,2023-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776708,The Wheatlands,2023-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
776708,The Wheatlands,2023-02-19T09:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
776708,The Wheatlands,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
776708,The Wheatlands,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
776708,The Wheatlands,2023-02-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776708,The Wheatlands,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
776708,The Wheatlands,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776708,The Wheatlands,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776708,The Wheatlands,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
776708,The Wheatlands,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
776708,The Wheatlands,2023-02-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-02-19T09:20:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776708,The Wheatlands,2023-02-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
776708,The Wheatlands,2023-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
776708,The Wheatlands,2023-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
776708,The Wheatlands,2023-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
776708,The Wheatlands,2023-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776708,The Wheatlands,2023-02-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776708,The Wheatlands,2023-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
776708,The Wheatlands,2023-02-19T09:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
776708,The Wheatlands,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
776708,The Wheatlands,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
776708,The Wheatlands,2023-02-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776708,The Wheatlands,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776708,The Wheatlands,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
776708,The Wheatlands,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
776708,The Wheatlands,2023-02-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-02-19T09:10:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
776708,The Wheatlands,2023-02-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-02-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
776708,The Wheatlands,2023-02-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
776708,The Wheatlands,2023-02-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
776708,The Wheatlands,2023-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
776708,The Wheatlands,2023-02-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776708,The Wheatlands,2023-02-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
776708,The Wheatlands,2023-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776708,The Wheatlands,2023-02-19T09:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
776708,The Wheatlands,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
776708,The Wheatlands,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
776708,The Wheatlands,2023-02-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776708,The Wheatlands,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776708,The Wheatlands,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776708,The Wheatlands,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776708,The Wheatlands,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
776708,The Wheatlands,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
776708,The Wheatlands,2023-02-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-19T09:00:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-02-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-02-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.86
776708,The Wheatlands,2023-02-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
776708,The Wheatlands,2023-02-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
776708,The Wheatlands,2023-02-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
776708,The Wheatlands,2023-02-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
776708,The Wheatlands,2023-02-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776708,The Wheatlands,2023-02-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776708,The Wheatlands,2023-02-19T09:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
776708,The Wheatlands,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
776708,The Wheatlands,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
776708,The Wheatlands,2023-02-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776708,The Wheatlands,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
776708,The Wheatlands,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776708,The Wheatlands,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
776708,The Wheatlands,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
776708,The Wheatlands,2023-02-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-19T08:50:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776708,The Wheatlands,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-02-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-02-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-02-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.19
776708,The Wheatlands,2023-02-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
776708,The Wheatlands,2023-02-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
776708,The Wheatlands,2023-02-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
776708,The Wheatlands,2023-02-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
776708,The Wheatlands,2023-02-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
776708,The Wheatlands,2023-02-19T08:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
776708,The Wheatlands,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
776708,The Wheatlands,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776708,The Wheatlands,2023-02-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776708,The Wheatlands,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776708,The Wheatlands,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
776708,The Wheatlands,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
776708,The Wheatlands,2023-02-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776708,The Wheatlands,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776708,The Wheatlands,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-19T08:40:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
