Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776708,The Wheatlands,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
776708,The Wheatlands,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776708,The Wheatlands,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
776708,The Wheatlands,2023-02-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776708,The Wheatlands,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
776708,The Wheatlands,2023-02-19T06:10:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776708,The Wheatlands,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776708,The Wheatlands,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
776708,The Wheatlands,2023-02-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-02-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-02-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
776708,The Wheatlands,2023-02-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
776708,The Wheatlands,2023-02-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.92
776708,The Wheatlands,2023-02-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
776708,The Wheatlands,2023-02-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
776708,The Wheatlands,2023-02-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-02-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-02-19T06:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
776708,The Wheatlands,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
776708,The Wheatlands,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
776708,The Wheatlands,2023-02-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
776708,The Wheatlands,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776708,The Wheatlands,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
776708,The Wheatlands,2023-02-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776708,The Wheatlands,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776708,The Wheatlands,2023-02-19T06:00:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
776708,The Wheatlands,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776708,The Wheatlands,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776708,The Wheatlands,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776708,The Wheatlands,2023-02-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-02-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-02-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.29
776708,The Wheatlands,2023-02-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
776708,The Wheatlands,2023-02-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.39
776708,The Wheatlands,2023-02-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
776708,The Wheatlands,2023-02-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
776708,The Wheatlands,2023-02-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-02-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-19T06:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
776708,The Wheatlands,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
776708,The Wheatlands,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
776708,The Wheatlands,2023-02-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776708,The Wheatlands,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
776708,The Wheatlands,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776708,The Wheatlands,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
776708,The Wheatlands,2023-02-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776708,The Wheatlands,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776708,The Wheatlands,2023-02-19T05:50:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776708,The Wheatlands,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776708,The Wheatlands,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776708,The Wheatlands,2023-02-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-02-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-02-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.05
776708,The Wheatlands,2023-02-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
776708,The Wheatlands,2023-02-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.07
776708,The Wheatlands,2023-02-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
776708,The Wheatlands,2023-02-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-02-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-02-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
776708,The Wheatlands,2023-02-19T05:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776708,The Wheatlands,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
776708,The Wheatlands,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
776708,The Wheatlands,2023-02-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776708,The Wheatlands,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776708,The Wheatlands,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776708,The Wheatlands,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
776708,The Wheatlands,2023-02-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
776708,The Wheatlands,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776708,The Wheatlands,2023-02-19T05:40:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776708,The Wheatlands,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776708,The Wheatlands,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776708,The Wheatlands,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776708,The Wheatlands,2023-02-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-02-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-02-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-02-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
776708,The Wheatlands,2023-02-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.92
776708,The Wheatlands,2023-02-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.69
776708,The Wheatlands,2023-02-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
776708,The Wheatlands,2023-02-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-02-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-02-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-02-19T05:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776708,The Wheatlands,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
776708,The Wheatlands,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
776708,The Wheatlands,2023-02-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776708,The Wheatlands,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776708,The Wheatlands,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776708,The Wheatlands,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
776708,The Wheatlands,2023-02-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776708,The Wheatlands,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776708,The Wheatlands,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-02-19T05:30:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776708,The Wheatlands,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776708,The Wheatlands,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
776708,The Wheatlands,2023-02-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-02-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-02-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.49
776708,The Wheatlands,2023-02-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.27
776708,The Wheatlands,2023-02-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.85
776708,The Wheatlands,2023-02-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
776708,The Wheatlands,2023-02-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-02-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
776708,The Wheatlands,2023-02-19T05:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776708,The Wheatlands,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776708,The Wheatlands,2023-02-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
776708,The Wheatlands,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
776708,The Wheatlands,2023-02-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776708,The Wheatlands,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
776708,The Wheatlands,2023-02-19T05:20:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776708,The Wheatlands,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776708,The Wheatlands,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776708,The Wheatlands,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776708,The Wheatlands,2023-02-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-02-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-02-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776708,The Wheatlands,2023-02-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.85
776708,The Wheatlands,2023-02-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.27
776708,The Wheatlands,2023-02-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.12
776708,The Wheatlands,2023-02-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
776708,The Wheatlands,2023-02-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-02-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-02-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-02-19T05:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776708,The Wheatlands,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
776708,The Wheatlands,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
776708,The Wheatlands,2023-02-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776708,The Wheatlands,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
776708,The Wheatlands,2023-02-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776708,The Wheatlands,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
776708,The Wheatlands,2023-02-19T05:10:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776708,The Wheatlands,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776708,The Wheatlands,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776708,The Wheatlands,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-02-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-02-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.57
776708,The Wheatlands,2023-02-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.2
776708,The Wheatlands,2023-02-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
776708,The Wheatlands,2023-02-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
776708,The Wheatlands,2023-02-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-02-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-02-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
776708,The Wheatlands,2023-02-19T05:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
776708,The Wheatlands,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
776708,The Wheatlands,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
776708,The Wheatlands,2023-02-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776708,The Wheatlands,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776708,The Wheatlands,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776708,The Wheatlands,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
776708,The Wheatlands,2023-02-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776708,The Wheatlands,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776708,The Wheatlands,2023-02-19T05:00:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776708,The Wheatlands,2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776708,The Wheatlands,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776708,The Wheatlands,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776708,The Wheatlands,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-02-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-02-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.67
776708,The Wheatlands,2023-02-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.46
776708,The Wheatlands,2023-02-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
776708,The Wheatlands,2023-02-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
776708,The Wheatlands,2023-02-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-02-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-02-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-02-19T05:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
776708,The Wheatlands,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
776708,The Wheatlands,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776708,The Wheatlands,2023-02-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776708,The Wheatlands,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776708,The Wheatlands,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776708,The Wheatlands,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
776708,The Wheatlands,2023-02-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776708,The Wheatlands,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776708,The Wheatlands,2023-02-19T04:50:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776708,The Wheatlands,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776708,The Wheatlands,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-02-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-02-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.98
776708,The Wheatlands,2023-02-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-02-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.82
776708,The Wheatlands,2023-02-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
776708,The Wheatlands,2023-02-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-02-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-02-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-02-19T04:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-02-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
776708,The Wheatlands,2023-02-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
776708,The Wheatlands,2023-02-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776708,The Wheatlands,2023-02-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-02-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776708,The Wheatlands,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776708,The Wheatlands,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
776708,The Wheatlands,2023-02-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
776708,The Wheatlands,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
776708,The Wheatlands,2023-02-19T04:40:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-02-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-02-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-02-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-02-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-02-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-02-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
776708,The Wheatlands,2023-02-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.11
776708,The Wheatlands,2023-02-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
776708,The Wheatlands,2023-02-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.46
776708,The Wheatlands,2023-02-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
776708,The Wheatlands,2023-02-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-02-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-02-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
776708,The Wheatlands,2023-02-19T04:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776708,The Wheatlands,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
776708,The Wheatlands,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
776708,The Wheatlands,2023-02-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776708,The Wheatlands,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776708,The Wheatlands,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776708,The Wheatlands,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
776708,The Wheatlands,2023-02-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776708,The Wheatlands,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-02-19T04:30:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-02-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-02-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-02-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-02-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-02-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-02-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.76
776708,The Wheatlands,2023-02-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.39
776708,The Wheatlands,2023-02-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
776708,The Wheatlands,2023-02-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
776708,The Wheatlands,2023-02-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-02-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
776708,The Wheatlands,2023-02-19T04:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
776708,The Wheatlands,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
776708,The Wheatlands,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
776708,The Wheatlands,2023-02-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776708,The Wheatlands,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776708,The Wheatlands,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
776708,The Wheatlands,2023-02-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776708,The Wheatlands,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776708,The Wheatlands,2023-02-19T04:20:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-02-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-02-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-02-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-02-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-02-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-02-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-02-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.65
776708,The Wheatlands,2023-02-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.56
776708,The Wheatlands,2023-02-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
776708,The Wheatlands,2023-02-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
776708,The Wheatlands,2023-02-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-02-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-02-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-02-19T04:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-02-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
776708,The Wheatlands,2023-02-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776708,The Wheatlands,2023-02-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-02-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-02-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-02-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776708,The Wheatlands,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
776708,The Wheatlands,2023-02-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
776708,The Wheatlands,2023-02-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776708,The Wheatlands,2023-02-19T04:10:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-02-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-02-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-02-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-02-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-02-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-02-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.76
776708,The Wheatlands,2023-02-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
776708,The Wheatlands,2023-02-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
776708,The Wheatlands,2023-02-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
776708,The Wheatlands,2023-02-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-02-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-02-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-02-19T04:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
776708,The Wheatlands,2023-02-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
776708,The Wheatlands,2023-02-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
776708,The Wheatlands,2023-02-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-02-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-02-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776708,The Wheatlands,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
776708,The Wheatlands,2023-02-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
776708,The Wheatlands,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-19T04:00:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-02-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-02-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776708,The Wheatlands,2023-02-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-02-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-02-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-02-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-02-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.97
776708,The Wheatlands,2023-02-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.46
776708,The Wheatlands,2023-02-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
776708,The Wheatlands,2023-02-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
776708,The Wheatlands,2023-02-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-02-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-02-19T04:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776708,The Wheatlands,2023-02-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
776708,The Wheatlands,2023-02-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
776708,The Wheatlands,2023-02-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-02-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-02-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-02-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776708,The Wheatlands,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776708,The Wheatlands,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
776708,The Wheatlands,2023-02-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776708,The Wheatlands,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-02-19T03:50:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-02-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-02-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
