Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776708,The Wheatlands,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-02-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
776708,The Wheatlands,2023-02-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.31
776708,The Wheatlands,2023-02-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.08
776708,The Wheatlands,2023-02-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
776708,The Wheatlands,2023-02-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
776708,The Wheatlands,2023-02-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-02-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
776708,The Wheatlands,2023-02-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
776708,The Wheatlands,2023-02-20T23:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
776708,The Wheatlands,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
776708,The Wheatlands,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
776708,The Wheatlands,2023-02-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776708,The Wheatlands,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776708,The Wheatlands,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
776708,The Wheatlands,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
776708,The Wheatlands,2023-02-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
776708,The Wheatlands,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776708,The Wheatlands,2023-02-20T22:50:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776708,The Wheatlands,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-02-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-02-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
776708,The Wheatlands,2023-02-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
776708,The Wheatlands,2023-02-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
776708,The Wheatlands,2023-02-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
776708,The Wheatlands,2023-02-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-02-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
776708,The Wheatlands,2023-02-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
776708,The Wheatlands,2023-02-20T22:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
776708,The Wheatlands,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
776708,The Wheatlands,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
776708,The Wheatlands,2023-02-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
776708,The Wheatlands,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
776708,The Wheatlands,2023-02-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
776708,The Wheatlands,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776708,The Wheatlands,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776708,The Wheatlands,2023-02-20T22:40:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776708,The Wheatlands,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-02-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-02-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.79
776708,The Wheatlands,2023-02-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
776708,The Wheatlands,2023-02-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
776708,The Wheatlands,2023-02-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
776708,The Wheatlands,2023-02-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
776708,The Wheatlands,2023-02-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
776708,The Wheatlands,2023-02-20T22:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
776708,The Wheatlands,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
776708,The Wheatlands,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776708,The Wheatlands,2023-02-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776708,The Wheatlands,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776708,The Wheatlands,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
776708,The Wheatlands,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
776708,The Wheatlands,2023-02-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776708,The Wheatlands,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776708,The Wheatlands,2023-02-20T22:30:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776708,The Wheatlands,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-02-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-02-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
776708,The Wheatlands,2023-02-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
776708,The Wheatlands,2023-02-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
776708,The Wheatlands,2023-02-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
776708,The Wheatlands,2023-02-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
776708,The Wheatlands,2023-02-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
776708,The Wheatlands,2023-02-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
776708,The Wheatlands,2023-02-20T22:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
776708,The Wheatlands,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
776708,The Wheatlands,2023-02-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
776708,The Wheatlands,2023-02-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776708,The Wheatlands,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-02-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
776708,The Wheatlands,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
776708,The Wheatlands,2023-02-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776708,The Wheatlands,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776708,The Wheatlands,2023-02-20T22:20:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-02-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776708,The Wheatlands,2023-02-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-02-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
776708,The Wheatlands,2023-02-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.43
776708,The Wheatlands,2023-02-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
776708,The Wheatlands,2023-02-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
776708,The Wheatlands,2023-02-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
776708,The Wheatlands,2023-02-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
776708,The Wheatlands,2023-02-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
776708,The Wheatlands,2023-02-20T22:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
776708,The Wheatlands,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
776708,The Wheatlands,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
776708,The Wheatlands,2023-02-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776708,The Wheatlands,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776708,The Wheatlands,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
776708,The Wheatlands,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
776708,The Wheatlands,2023-02-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776708,The Wheatlands,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776708,The Wheatlands,2023-02-20T22:10:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-02-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-02-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-02-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
776708,The Wheatlands,2023-02-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
776708,The Wheatlands,2023-02-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.29
776708,The Wheatlands,2023-02-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
776708,The Wheatlands,2023-02-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
776708,The Wheatlands,2023-02-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
776708,The Wheatlands,2023-02-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776708,The Wheatlands,2023-02-20T22:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
776708,The Wheatlands,2023-02-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
776708,The Wheatlands,2023-02-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
776708,The Wheatlands,2023-02-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-02-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-02-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776708,The Wheatlands,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
776708,The Wheatlands,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
776708,The Wheatlands,2023-02-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776708,The Wheatlands,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776708,The Wheatlands,2023-02-20T22:00:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776708,The Wheatlands,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-02-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-02-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
776708,The Wheatlands,2023-02-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
776708,The Wheatlands,2023-02-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
776708,The Wheatlands,2023-02-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
776708,The Wheatlands,2023-02-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
776708,The Wheatlands,2023-02-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
776708,The Wheatlands,2023-02-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
776708,The Wheatlands,2023-02-20T22:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
776708,The Wheatlands,2023-02-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
776708,The Wheatlands,2023-02-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
776708,The Wheatlands,2023-02-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-02-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-02-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-02-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776708,The Wheatlands,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776708,The Wheatlands,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
776708,The Wheatlands,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
776708,The Wheatlands,2023-02-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-02-20T21:50:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776708,The Wheatlands,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-02-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-02-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
776708,The Wheatlands,2023-02-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
776708,The Wheatlands,2023-02-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
776708,The Wheatlands,2023-02-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
776708,The Wheatlands,2023-02-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
776708,The Wheatlands,2023-02-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
776708,The Wheatlands,2023-02-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
776708,The Wheatlands,2023-02-20T21:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
776708,The Wheatlands,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
776708,The Wheatlands,2023-02-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776708,The Wheatlands,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
776708,The Wheatlands,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
776708,The Wheatlands,2023-02-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776708,The Wheatlands,2023-02-20T21:40:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-02-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-02-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-02-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
776708,The Wheatlands,2023-02-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
776708,The Wheatlands,2023-02-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
776708,The Wheatlands,2023-02-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
776708,The Wheatlands,2023-02-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
776708,The Wheatlands,2023-02-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
776708,The Wheatlands,2023-02-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
776708,The Wheatlands,2023-02-20T21:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
776708,The Wheatlands,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
776708,The Wheatlands,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
776708,The Wheatlands,2023-02-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776708,The Wheatlands,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
776708,The Wheatlands,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
776708,The Wheatlands,2023-02-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-02-20T21:30:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
776708,The Wheatlands,2023-02-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-02-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
776708,The Wheatlands,2023-02-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
776708,The Wheatlands,2023-02-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
776708,The Wheatlands,2023-02-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
776708,The Wheatlands,2023-02-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
776708,The Wheatlands,2023-02-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
776708,The Wheatlands,2023-02-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
776708,The Wheatlands,2023-02-20T21:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
776708,The Wheatlands,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
776708,The Wheatlands,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
776708,The Wheatlands,2023-02-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
776708,The Wheatlands,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776708,The Wheatlands,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
776708,The Wheatlands,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
776708,The Wheatlands,2023-02-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-02-20T21:20:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-02-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-02-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.42
776708,The Wheatlands,2023-02-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
776708,The Wheatlands,2023-02-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
776708,The Wheatlands,2023-02-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
776708,The Wheatlands,2023-02-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776708,The Wheatlands,2023-02-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
776708,The Wheatlands,2023-02-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
776708,The Wheatlands,2023-02-20T21:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
776708,The Wheatlands,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
776708,The Wheatlands,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
776708,The Wheatlands,2023-02-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776708,The Wheatlands,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776708,The Wheatlands,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
776708,The Wheatlands,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
776708,The Wheatlands,2023-02-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-02-20T21:10:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-02-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776708,The Wheatlands,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-02-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-02-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-02-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
776708,The Wheatlands,2023-02-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
776708,The Wheatlands,2023-02-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
776708,The Wheatlands,2023-02-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
776708,The Wheatlands,2023-02-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
776708,The Wheatlands,2023-02-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776708,The Wheatlands,2023-02-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776708,The Wheatlands,2023-02-20T21:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
776708,The Wheatlands,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
776708,The Wheatlands,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
776708,The Wheatlands,2023-02-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776708,The Wheatlands,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776708,The Wheatlands,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
776708,The Wheatlands,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
776708,The Wheatlands,2023-02-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-02-20T21:00:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776708,The Wheatlands,2023-02-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-02-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
776708,The Wheatlands,2023-02-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
776708,The Wheatlands,2023-02-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
776708,The Wheatlands,2023-02-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
776708,The Wheatlands,2023-02-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
776708,The Wheatlands,2023-02-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776708,The Wheatlands,2023-02-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
776708,The Wheatlands,2023-02-20T21:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
776708,The Wheatlands,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
776708,The Wheatlands,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776708,The Wheatlands,2023-02-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776708,The Wheatlands,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776708,The Wheatlands,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
776708,The Wheatlands,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
776708,The Wheatlands,2023-02-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776708,The Wheatlands,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-02-20T20:50:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776708,The Wheatlands,2023-02-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-02-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
776708,The Wheatlands,2023-02-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
776708,The Wheatlands,2023-02-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
776708,The Wheatlands,2023-02-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
776708,The Wheatlands,2023-02-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
776708,The Wheatlands,2023-02-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
776708,The Wheatlands,2023-02-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776708,The Wheatlands,2023-02-20T20:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
776708,The Wheatlands,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
776708,The Wheatlands,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
776708,The Wheatlands,2023-02-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776708,The Wheatlands,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776708,The Wheatlands,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
776708,The Wheatlands,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
776708,The Wheatlands,2023-02-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-02-20T20:40:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776708,The Wheatlands,2023-02-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-02-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
776708,The Wheatlands,2023-02-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
776708,The Wheatlands,2023-02-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
776708,The Wheatlands,2023-02-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
776708,The Wheatlands,2023-02-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
776708,The Wheatlands,2023-02-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
776708,The Wheatlands,2023-02-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
776708,The Wheatlands,2023-02-20T20:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
