Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
776708,The Wheatlands,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
776708,The Wheatlands,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
776708,The Wheatlands,2023-02-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776708,The Wheatlands,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776708,The Wheatlands,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
776708,The Wheatlands,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
776708,The Wheatlands,2023-02-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-02-20T20:30:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
776708,The Wheatlands,2023-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
776708,The Wheatlands,2023-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
776708,The Wheatlands,2023-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
776708,The Wheatlands,2023-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
776708,The Wheatlands,2023-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776708,The Wheatlands,2023-02-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
776708,The Wheatlands,2023-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
776708,The Wheatlands,2023-02-20T20:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
776708,The Wheatlands,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
776708,The Wheatlands,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
776708,The Wheatlands,2023-02-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
776708,The Wheatlands,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776708,The Wheatlands,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
776708,The Wheatlands,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776708,The Wheatlands,2023-02-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-02-20T20:20:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776708,The Wheatlands,2023-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
776708,The Wheatlands,2023-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
776708,The Wheatlands,2023-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.7
776708,The Wheatlands,2023-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
776708,The Wheatlands,2023-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
776708,The Wheatlands,2023-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776708,The Wheatlands,2023-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776708,The Wheatlands,2023-02-20T20:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
776708,The Wheatlands,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
776708,The Wheatlands,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
776708,The Wheatlands,2023-02-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
776708,The Wheatlands,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776708,The Wheatlands,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
776708,The Wheatlands,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
776708,The Wheatlands,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776708,The Wheatlands,2023-02-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-02-20T20:10:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
776708,The Wheatlands,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776708,The Wheatlands,2023-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776708,The Wheatlands,2023-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
776708,The Wheatlands,2023-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
776708,The Wheatlands,2023-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
776708,The Wheatlands,2023-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
776708,The Wheatlands,2023-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
776708,The Wheatlands,2023-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776708,The Wheatlands,2023-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
776708,The Wheatlands,2023-02-20T20:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
776708,The Wheatlands,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
776708,The Wheatlands,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
776708,The Wheatlands,2023-02-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
776708,The Wheatlands,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
776708,The Wheatlands,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
776708,The Wheatlands,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
776708,The Wheatlands,2023-02-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-02-20T20:00:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776708,The Wheatlands,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
776708,The Wheatlands,2023-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
776708,The Wheatlands,2023-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
776708,The Wheatlands,2023-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
776708,The Wheatlands,2023-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
776708,The Wheatlands,2023-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
776708,The Wheatlands,2023-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
776708,The Wheatlands,2023-02-20T20:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
776708,The Wheatlands,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
776708,The Wheatlands,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
776708,The Wheatlands,2023-02-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776708,The Wheatlands,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776708,The Wheatlands,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
776708,The Wheatlands,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
776708,The Wheatlands,2023-02-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-02-20T19:50:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
776708,The Wheatlands,2023-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
776708,The Wheatlands,2023-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
776708,The Wheatlands,2023-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
776708,The Wheatlands,2023-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776708,The Wheatlands,2023-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
776708,The Wheatlands,2023-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
776708,The Wheatlands,2023-02-20T19:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
776708,The Wheatlands,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776708,The Wheatlands,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
776708,The Wheatlands,2023-02-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776708,The Wheatlands,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776708,The Wheatlands,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
776708,The Wheatlands,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
776708,The Wheatlands,2023-02-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-20T19:40:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776708,The Wheatlands,2023-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
776708,The Wheatlands,2023-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
776708,The Wheatlands,2023-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
776708,The Wheatlands,2023-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
776708,The Wheatlands,2023-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
776708,The Wheatlands,2023-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
776708,The Wheatlands,2023-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
776708,The Wheatlands,2023-02-20T19:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
776708,The Wheatlands,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
776708,The Wheatlands,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
776708,The Wheatlands,2023-02-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776708,The Wheatlands,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
776708,The Wheatlands,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
776708,The Wheatlands,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
776708,The Wheatlands,2023-02-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-02-20T19:30:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776708,The Wheatlands,2023-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
776708,The Wheatlands,2023-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
776708,The Wheatlands,2023-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
776708,The Wheatlands,2023-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
776708,The Wheatlands,2023-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
776708,The Wheatlands,2023-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
776708,The Wheatlands,2023-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
776708,The Wheatlands,2023-02-20T19:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
776708,The Wheatlands,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
776708,The Wheatlands,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
776708,The Wheatlands,2023-02-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
776708,The Wheatlands,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776708,The Wheatlands,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776708,The Wheatlands,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
776708,The Wheatlands,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
776708,The Wheatlands,2023-02-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-02-20T19:20:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776708,The Wheatlands,2023-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
776708,The Wheatlands,2023-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
776708,The Wheatlands,2023-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.85
776708,The Wheatlands,2023-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
776708,The Wheatlands,2023-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
776708,The Wheatlands,2023-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
776708,The Wheatlands,2023-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
776708,The Wheatlands,2023-02-20T19:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
776708,The Wheatlands,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
776708,The Wheatlands,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
776708,The Wheatlands,2023-02-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
776708,The Wheatlands,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776708,The Wheatlands,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776708,The Wheatlands,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
776708,The Wheatlands,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
776708,The Wheatlands,2023-02-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776708,The Wheatlands,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-20T19:10:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776708,The Wheatlands,2023-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
776708,The Wheatlands,2023-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.49
776708,The Wheatlands,2023-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
776708,The Wheatlands,2023-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
776708,The Wheatlands,2023-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
776708,The Wheatlands,2023-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
776708,The Wheatlands,2023-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
776708,The Wheatlands,2023-02-20T19:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
776708,The Wheatlands,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
776708,The Wheatlands,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
776708,The Wheatlands,2023-02-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776708,The Wheatlands,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776708,The Wheatlands,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776708,The Wheatlands,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
776708,The Wheatlands,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
776708,The Wheatlands,2023-02-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-02-20T19:00:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
776708,The Wheatlands,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776708,The Wheatlands,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
776708,The Wheatlands,2023-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
776708,The Wheatlands,2023-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.22
776708,The Wheatlands,2023-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
776708,The Wheatlands,2023-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
776708,The Wheatlands,2023-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
776708,The Wheatlands,2023-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
776708,The Wheatlands,2023-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
776708,The Wheatlands,2023-02-20T19:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
776708,The Wheatlands,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
776708,The Wheatlands,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
776708,The Wheatlands,2023-02-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
776708,The Wheatlands,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776708,The Wheatlands,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776708,The Wheatlands,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
776708,The Wheatlands,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
776708,The Wheatlands,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
776708,The Wheatlands,2023-02-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
776708,The Wheatlands,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-02-20T18:50:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
776708,The Wheatlands,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
776708,The Wheatlands,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.27
776708,The Wheatlands,2023-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
776708,The Wheatlands,2023-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
776708,The Wheatlands,2023-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.45
776708,The Wheatlands,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
776708,The Wheatlands,2023-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
776708,The Wheatlands,2023-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
776708,The Wheatlands,2023-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
776708,The Wheatlands,2023-02-20T18:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
776708,The Wheatlands,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
776708,The Wheatlands,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
776708,The Wheatlands,2023-02-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776708,The Wheatlands,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
776708,The Wheatlands,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
776708,The Wheatlands,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
776708,The Wheatlands,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
776708,The Wheatlands,2023-02-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776708,The Wheatlands,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776708,The Wheatlands,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-20T18:40:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
776708,The Wheatlands,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
776708,The Wheatlands,2023-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
776708,The Wheatlands,2023-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
776708,The Wheatlands,2023-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
776708,The Wheatlands,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
776708,The Wheatlands,2023-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
776708,The Wheatlands,2023-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776708,The Wheatlands,2023-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
776708,The Wheatlands,2023-02-20T18:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
776708,The Wheatlands,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
776708,The Wheatlands,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
776708,The Wheatlands,2023-02-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
776708,The Wheatlands,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776708,The Wheatlands,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
776708,The Wheatlands,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
776708,The Wheatlands,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
776708,The Wheatlands,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
776708,The Wheatlands,2023-02-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776708,The Wheatlands,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776708,The Wheatlands,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-02-20T18:30:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
776708,The Wheatlands,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.62
776708,The Wheatlands,2023-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
776708,The Wheatlands,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
776708,The Wheatlands,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
776708,The Wheatlands,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
776708,The Wheatlands,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
776708,The Wheatlands,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
776708,The Wheatlands,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
776708,The Wheatlands,2023-02-20T18:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
776708,The Wheatlands,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
776708,The Wheatlands,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
776708,The Wheatlands,2023-02-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776708,The Wheatlands,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776708,The Wheatlands,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776708,The Wheatlands,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
776708,The Wheatlands,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
776708,The Wheatlands,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
776708,The Wheatlands,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776708,The Wheatlands,2023-02-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776708,The Wheatlands,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776708,The Wheatlands,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-02-20T18:20:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
776708,The Wheatlands,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
776708,The Wheatlands,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.08
776708,The Wheatlands,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
776708,The Wheatlands,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
776708,The Wheatlands,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
776708,The Wheatlands,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
776708,The Wheatlands,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
776708,The Wheatlands,2023-02-20T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
776708,The Wheatlands,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
776708,The Wheatlands,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
776708,The Wheatlands,2023-02-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776708,The Wheatlands,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776708,The Wheatlands,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
776708,The Wheatlands,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
776708,The Wheatlands,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
776708,The Wheatlands,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
776708,The Wheatlands,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
776708,The Wheatlands,2023-02-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776708,The Wheatlands,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776708,The Wheatlands,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
