Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-20T18:10:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
776708,The Wheatlands,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.58
776708,The Wheatlands,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.69
776708,The Wheatlands,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
776708,The Wheatlands,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
776708,The Wheatlands,2023-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
776708,The Wheatlands,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
776708,The Wheatlands,2023-02-20T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
776708,The Wheatlands,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
776708,The Wheatlands,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
776708,The Wheatlands,2023-02-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776708,The Wheatlands,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
776708,The Wheatlands,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776708,The Wheatlands,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
776708,The Wheatlands,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
776708,The Wheatlands,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
776708,The Wheatlands,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
776708,The Wheatlands,2023-02-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776708,The Wheatlands,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-02-20T18:00:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776708,The Wheatlands,2023-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.88
776708,The Wheatlands,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
776708,The Wheatlands,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.66
776708,The Wheatlands,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
776708,The Wheatlands,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
776708,The Wheatlands,2023-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
776708,The Wheatlands,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
776708,The Wheatlands,2023-02-20T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
776708,The Wheatlands,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
776708,The Wheatlands,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
776708,The Wheatlands,2023-02-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
776708,The Wheatlands,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
776708,The Wheatlands,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
776708,The Wheatlands,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
776708,The Wheatlands,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
776708,The Wheatlands,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
776708,The Wheatlands,2023-02-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776708,The Wheatlands,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776708,The Wheatlands,2023-02-20T17:50:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776708,The Wheatlands,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776708,The Wheatlands,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
776708,The Wheatlands,2023-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
776708,The Wheatlands,2023-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.07
776708,The Wheatlands,2023-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.37
776708,The Wheatlands,2023-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
776708,The Wheatlands,2023-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
776708,The Wheatlands,2023-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
776708,The Wheatlands,2023-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
776708,The Wheatlands,2023-02-20T17:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
776708,The Wheatlands,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
776708,The Wheatlands,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
776708,The Wheatlands,2023-02-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
776708,The Wheatlands,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776708,The Wheatlands,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776708,The Wheatlands,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
776708,The Wheatlands,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
776708,The Wheatlands,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
776708,The Wheatlands,2023-02-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776708,The Wheatlands,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776708,The Wheatlands,2023-02-20T17:40:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776708,The Wheatlands,2023-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.76
776708,The Wheatlands,2023-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
776708,The Wheatlands,2023-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.89
776708,The Wheatlands,2023-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
776708,The Wheatlands,2023-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
776708,The Wheatlands,2023-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776708,The Wheatlands,2023-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
776708,The Wheatlands,2023-02-20T17:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
776708,The Wheatlands,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
776708,The Wheatlands,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
776708,The Wheatlands,2023-02-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
776708,The Wheatlands,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776708,The Wheatlands,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
776708,The Wheatlands,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
776708,The Wheatlands,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
776708,The Wheatlands,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
776708,The Wheatlands,2023-02-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-02-20T17:30:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
776708,The Wheatlands,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
776708,The Wheatlands,2023-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.18
776708,The Wheatlands,2023-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
776708,The Wheatlands,2023-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.35
776708,The Wheatlands,2023-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
776708,The Wheatlands,2023-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
776708,The Wheatlands,2023-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776708,The Wheatlands,2023-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
776708,The Wheatlands,2023-02-20T17:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
776708,The Wheatlands,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
776708,The Wheatlands,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
776708,The Wheatlands,2023-02-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
776708,The Wheatlands,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776708,The Wheatlands,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776708,The Wheatlands,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
776708,The Wheatlands,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
776708,The Wheatlands,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
776708,The Wheatlands,2023-02-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-02-20T17:20:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
776708,The Wheatlands,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
776708,The Wheatlands,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.02
776708,The Wheatlands,2023-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
776708,The Wheatlands,2023-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.49
776708,The Wheatlands,2023-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.95
776708,The Wheatlands,2023-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
776708,The Wheatlands,2023-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
776708,The Wheatlands,2023-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
776708,The Wheatlands,2023-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
776708,The Wheatlands,2023-02-20T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776708,The Wheatlands,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
776708,The Wheatlands,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
776708,The Wheatlands,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
776708,The Wheatlands,2023-02-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
776708,The Wheatlands,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776708,The Wheatlands,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776708,The Wheatlands,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776708,The Wheatlands,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
776708,The Wheatlands,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
776708,The Wheatlands,2023-02-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-02-20T17:10:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
776708,The Wheatlands,2023-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.37
776708,The Wheatlands,2023-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
776708,The Wheatlands,2023-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
776708,The Wheatlands,2023-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
776708,The Wheatlands,2023-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
776708,The Wheatlands,2023-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
776708,The Wheatlands,2023-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
776708,The Wheatlands,2023-02-20T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
776708,The Wheatlands,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
776708,The Wheatlands,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
776708,The Wheatlands,2023-02-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
776708,The Wheatlands,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776708,The Wheatlands,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
776708,The Wheatlands,2023-02-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-02-20T17:00:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
776708,The Wheatlands,2023-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
776708,The Wheatlands,2023-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.14
776708,The Wheatlands,2023-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
776708,The Wheatlands,2023-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
776708,The Wheatlands,2023-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
776708,The Wheatlands,2023-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
776708,The Wheatlands,2023-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776708,The Wheatlands,2023-02-20T17:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
776708,The Wheatlands,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
776708,The Wheatlands,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
776708,The Wheatlands,2023-02-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776708,The Wheatlands,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776708,The Wheatlands,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
776708,The Wheatlands,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
776708,The Wheatlands,2023-02-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-02-20T16:50:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
776708,The Wheatlands,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.36
776708,The Wheatlands,2023-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
776708,The Wheatlands,2023-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
776708,The Wheatlands,2023-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
776708,The Wheatlands,2023-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
776708,The Wheatlands,2023-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776708,The Wheatlands,2023-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
776708,The Wheatlands,2023-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
776708,The Wheatlands,2023-02-20T16:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
776708,The Wheatlands,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
776708,The Wheatlands,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776708,The Wheatlands,2023-02-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776708,The Wheatlands,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
776708,The Wheatlands,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
776708,The Wheatlands,2023-02-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-02-20T16:40:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776708,The Wheatlands,2023-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
776708,The Wheatlands,2023-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
776708,The Wheatlands,2023-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
776708,The Wheatlands,2023-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
776708,The Wheatlands,2023-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
776708,The Wheatlands,2023-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776708,The Wheatlands,2023-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
776708,The Wheatlands,2023-02-20T16:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
776708,The Wheatlands,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
776708,The Wheatlands,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
776708,The Wheatlands,2023-02-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
776708,The Wheatlands,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776708,The Wheatlands,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
776708,The Wheatlands,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
776708,The Wheatlands,2023-02-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-02-20T16:30:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
776708,The Wheatlands,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-02-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
776708,The Wheatlands,2023-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
776708,The Wheatlands,2023-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
776708,The Wheatlands,2023-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
776708,The Wheatlands,2023-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
776708,The Wheatlands,2023-02-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
776708,The Wheatlands,2023-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
776708,The Wheatlands,2023-02-20T16:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
776708,The Wheatlands,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
776708,The Wheatlands,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
776708,The Wheatlands,2023-02-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
776708,The Wheatlands,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776708,The Wheatlands,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
776708,The Wheatlands,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
776708,The Wheatlands,2023-02-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-02-20T16:20:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776708,The Wheatlands,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
776708,The Wheatlands,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-02-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
776708,The Wheatlands,2023-02-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
776708,The Wheatlands,2023-02-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
776708,The Wheatlands,2023-02-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
776708,The Wheatlands,2023-02-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776708,The Wheatlands,2023-02-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
776708,The Wheatlands,2023-02-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
776708,The Wheatlands,2023-02-20T16:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
776708,The Wheatlands,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
776708,The Wheatlands,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
776708,The Wheatlands,2023-02-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776708,The Wheatlands,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776708,The Wheatlands,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
776708,The Wheatlands,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
776708,The Wheatlands,2023-02-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-02-20T16:10:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
776708,The Wheatlands,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
776708,The Wheatlands,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
776708,The Wheatlands,2023-02-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
776708,The Wheatlands,2023-02-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
776708,The Wheatlands,2023-02-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
776708,The Wheatlands,2023-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
776708,The Wheatlands,2023-02-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
776708,The Wheatlands,2023-02-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
776708,The Wheatlands,2023-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-02-20T16:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776708,The Wheatlands,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
776708,The Wheatlands,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
776708,The Wheatlands,2023-02-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776708,The Wheatlands,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
776708,The Wheatlands,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
776708,The Wheatlands,2023-02-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-02-20T16:00:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776708,The Wheatlands,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-02-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.41
776708,The Wheatlands,2023-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
776708,The Wheatlands,2023-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.48
776708,The Wheatlands,2023-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
776708,The Wheatlands,2023-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776708,The Wheatlands,2023-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-02-20T16:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776708,The Wheatlands,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
776708,The Wheatlands,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
776708,The Wheatlands,2023-02-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776708,The Wheatlands,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
776708,The Wheatlands,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
776708,The Wheatlands,2023-02-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-02-20T15:50:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
776708,The Wheatlands,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776708,The Wheatlands,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-02-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.66
776708,The Wheatlands,2023-02-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.58
776708,The Wheatlands,2023-02-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
776708,The Wheatlands,2023-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
776708,The Wheatlands,2023-02-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-02-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
776708,The Wheatlands,2023-02-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
776708,The Wheatlands,2023-02-20T15:50:00.000+00:00,device,,,,0.008
