Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
776708,The Wheatlands,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
776708,The Wheatlands,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776708,The Wheatlands,2023-02-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776708,The Wheatlands,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
776708,The Wheatlands,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
776708,The Wheatlands,2023-02-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776708,The Wheatlands,2023-02-20T15:40:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776708,The Wheatlands,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-02-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
776708,The Wheatlands,2023-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
776708,The Wheatlands,2023-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.28
776708,The Wheatlands,2023-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
776708,The Wheatlands,2023-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
776708,The Wheatlands,2023-02-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-02-20T15:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
776708,The Wheatlands,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
776708,The Wheatlands,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776708,The Wheatlands,2023-02-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776708,The Wheatlands,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776708,The Wheatlands,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776708,The Wheatlands,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
776708,The Wheatlands,2023-02-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776708,The Wheatlands,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776708,The Wheatlands,2023-02-20T15:30:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
776708,The Wheatlands,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776708,The Wheatlands,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-02-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-02-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
776708,The Wheatlands,2023-02-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.71
776708,The Wheatlands,2023-02-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
776708,The Wheatlands,2023-02-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
776708,The Wheatlands,2023-02-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
776708,The Wheatlands,2023-02-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-02-20T15:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
776708,The Wheatlands,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
776708,The Wheatlands,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
776708,The Wheatlands,2023-02-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776708,The Wheatlands,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776708,The Wheatlands,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
776708,The Wheatlands,2023-02-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776708,The Wheatlands,2023-02-20T15:20:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776708,The Wheatlands,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-02-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-02-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-02-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.73
776708,The Wheatlands,2023-02-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
776708,The Wheatlands,2023-02-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.93
776708,The Wheatlands,2023-02-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
776708,The Wheatlands,2023-02-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-02-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-02-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-02-20T15:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
776708,The Wheatlands,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
776708,The Wheatlands,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
776708,The Wheatlands,2023-02-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
776708,The Wheatlands,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
776708,The Wheatlands,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
776708,The Wheatlands,2023-02-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-02-20T15:10:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776708,The Wheatlands,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-02-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.24
776708,The Wheatlands,2023-02-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
776708,The Wheatlands,2023-02-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.46
776708,The Wheatlands,2023-02-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
776708,The Wheatlands,2023-02-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-02-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
776708,The Wheatlands,2023-02-20T15:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
776708,The Wheatlands,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
776708,The Wheatlands,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
776708,The Wheatlands,2023-02-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
776708,The Wheatlands,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
776708,The Wheatlands,2023-02-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776708,The Wheatlands,2023-02-20T15:00:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-02-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.11
776708,The Wheatlands,2023-02-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
776708,The Wheatlands,2023-02-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.95
776708,The Wheatlands,2023-02-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
776708,The Wheatlands,2023-02-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-02-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
776708,The Wheatlands,2023-02-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-02-20T15:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
776708,The Wheatlands,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
776708,The Wheatlands,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
776708,The Wheatlands,2023-02-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776708,The Wheatlands,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
776708,The Wheatlands,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
776708,The Wheatlands,2023-02-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-20T14:50:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-02-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-02-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-02-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.93
776708,The Wheatlands,2023-02-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
776708,The Wheatlands,2023-02-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.52
776708,The Wheatlands,2023-02-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
776708,The Wheatlands,2023-02-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-02-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
776708,The Wheatlands,2023-02-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-02-20T14:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
776708,The Wheatlands,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
776708,The Wheatlands,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
776708,The Wheatlands,2023-02-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
776708,The Wheatlands,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
776708,The Wheatlands,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
776708,The Wheatlands,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
776708,The Wheatlands,2023-02-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-02-20T14:40:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-02-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-02-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-02-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-02-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
776708,The Wheatlands,2023-02-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.99
776708,The Wheatlands,2023-02-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
776708,The Wheatlands,2023-02-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-02-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
776708,The Wheatlands,2023-02-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-20T14:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.61
776708,The Wheatlands,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
776708,The Wheatlands,2023-02-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
776708,The Wheatlands,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
776708,The Wheatlands,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
776708,The Wheatlands,2023-02-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
776708,The Wheatlands,2023-02-20T14:30:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-02-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-02-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-02-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-02-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
776708,The Wheatlands,2023-02-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
776708,The Wheatlands,2023-02-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.58
776708,The Wheatlands,2023-02-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
776708,The Wheatlands,2023-02-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-02-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
776708,The Wheatlands,2023-02-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-02-20T14:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
776708,The Wheatlands,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
776708,The Wheatlands,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
776708,The Wheatlands,2023-02-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776708,The Wheatlands,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
776708,The Wheatlands,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
776708,The Wheatlands,2023-02-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
776708,The Wheatlands,2023-02-20T14:20:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776708,The Wheatlands,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-02-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-02-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-02-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.12
776708,The Wheatlands,2023-02-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
776708,The Wheatlands,2023-02-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.21
776708,The Wheatlands,2023-02-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
776708,The Wheatlands,2023-02-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-02-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
776708,The Wheatlands,2023-02-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-20T14:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
776708,The Wheatlands,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
776708,The Wheatlands,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
776708,The Wheatlands,2023-02-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
776708,The Wheatlands,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
776708,The Wheatlands,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
776708,The Wheatlands,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
776708,The Wheatlands,2023-02-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
776708,The Wheatlands,2023-02-20T14:10:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776708,The Wheatlands,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-02-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-02-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-02-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.25
776708,The Wheatlands,2023-02-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.26
776708,The Wheatlands,2023-02-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
776708,The Wheatlands,2023-02-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
776708,The Wheatlands,2023-02-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-02-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-02-20T14:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.36
776708,The Wheatlands,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
776708,The Wheatlands,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
776708,The Wheatlands,2023-02-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
776708,The Wheatlands,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776708,The Wheatlands,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
776708,The Wheatlands,2023-02-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776708,The Wheatlands,2023-02-20T14:00:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776708,The Wheatlands,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-02-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-02-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.09
776708,The Wheatlands,2023-02-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.1
776708,The Wheatlands,2023-02-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.75
776708,The Wheatlands,2023-02-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
776708,The Wheatlands,2023-02-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-02-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-02-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-02-20T14:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.07
776708,The Wheatlands,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
776708,The Wheatlands,2023-02-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776708,The Wheatlands,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
776708,The Wheatlands,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
776708,The Wheatlands,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
776708,The Wheatlands,2023-02-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
776708,The Wheatlands,2023-02-20T13:50:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776708,The Wheatlands,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-02-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-02-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.52
776708,The Wheatlands,2023-02-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
776708,The Wheatlands,2023-02-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.71
776708,The Wheatlands,2023-02-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
776708,The Wheatlands,2023-02-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-02-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-02-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-02-20T13:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776708,The Wheatlands,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
776708,The Wheatlands,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
776708,The Wheatlands,2023-02-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
776708,The Wheatlands,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
776708,The Wheatlands,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
776708,The Wheatlands,2023-02-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-20T13:40:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776708,The Wheatlands,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-02-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-02-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
776708,The Wheatlands,2023-02-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
776708,The Wheatlands,2023-02-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.3
776708,The Wheatlands,2023-02-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
776708,The Wheatlands,2023-02-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-02-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-02-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-20T13:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776708,The Wheatlands,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
776708,The Wheatlands,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
776708,The Wheatlands,2023-02-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
776708,The Wheatlands,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
776708,The Wheatlands,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
776708,The Wheatlands,2023-02-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-02-20T13:30:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776708,The Wheatlands,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-02-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-02-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.74
776708,The Wheatlands,2023-02-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.14
776708,The Wheatlands,2023-02-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.33
776708,The Wheatlands,2023-02-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
776708,The Wheatlands,2023-02-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-02-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-02-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-20T13:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776708,The Wheatlands,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
776708,The Wheatlands,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
776708,The Wheatlands,2023-02-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.5
776708,The Wheatlands,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
776708,The Wheatlands,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
776708,The Wheatlands,2023-02-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
