Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
776708,The Wheatlands,2023-02-20T11:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
776708,The Wheatlands,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
776708,The Wheatlands,2023-02-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776708,The Wheatlands,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776708,The Wheatlands,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
776708,The Wheatlands,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.4
776708,The Wheatlands,2023-02-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
776708,The Wheatlands,2023-02-20T10:50:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776708,The Wheatlands,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-02-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-02-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.02
776708,The Wheatlands,2023-02-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
776708,The Wheatlands,2023-02-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.69
776708,The Wheatlands,2023-02-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
776708,The Wheatlands,2023-02-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-02-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
776708,The Wheatlands,2023-02-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-02-20T10:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
776708,The Wheatlands,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
776708,The Wheatlands,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
776708,The Wheatlands,2023-02-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
776708,The Wheatlands,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
776708,The Wheatlands,2023-02-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
776708,The Wheatlands,2023-02-20T10:40:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776708,The Wheatlands,2023-02-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-02-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.56
776708,The Wheatlands,2023-02-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
776708,The Wheatlands,2023-02-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.42
776708,The Wheatlands,2023-02-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
776708,The Wheatlands,2023-02-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-02-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
776708,The Wheatlands,2023-02-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-20T10:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776708,The Wheatlands,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
776708,The Wheatlands,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
776708,The Wheatlands,2023-02-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
776708,The Wheatlands,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
776708,The Wheatlands,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
776708,The Wheatlands,2023-02-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
776708,The Wheatlands,2023-02-20T10:30:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
776708,The Wheatlands,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776708,The Wheatlands,2023-02-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-02-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.31
776708,The Wheatlands,2023-02-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
776708,The Wheatlands,2023-02-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
776708,The Wheatlands,2023-02-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
776708,The Wheatlands,2023-02-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-02-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776708,The Wheatlands,2023-02-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-20T10:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
776708,The Wheatlands,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
776708,The Wheatlands,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
776708,The Wheatlands,2023-02-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776708,The Wheatlands,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
776708,The Wheatlands,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
776708,The Wheatlands,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
776708,The Wheatlands,2023-02-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776708,The Wheatlands,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776708,The Wheatlands,2023-02-20T10:20:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
776708,The Wheatlands,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776708,The Wheatlands,2023-02-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.83
776708,The Wheatlands,2023-02-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
776708,The Wheatlands,2023-02-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.7
776708,The Wheatlands,2023-02-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
776708,The Wheatlands,2023-02-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-02-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
776708,The Wheatlands,2023-02-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-02-20T10:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
776708,The Wheatlands,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
776708,The Wheatlands,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
776708,The Wheatlands,2023-02-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.92
776708,The Wheatlands,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
776708,The Wheatlands,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
776708,The Wheatlands,2023-02-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776708,The Wheatlands,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776708,The Wheatlands,2023-02-20T10:10:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776708,The Wheatlands,2023-02-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.27
776708,The Wheatlands,2023-02-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
776708,The Wheatlands,2023-02-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.25
776708,The Wheatlands,2023-02-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
776708,The Wheatlands,2023-02-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
776708,The Wheatlands,2023-02-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
776708,The Wheatlands,2023-02-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-20T10:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
776708,The Wheatlands,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
776708,The Wheatlands,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
776708,The Wheatlands,2023-02-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
776708,The Wheatlands,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
776708,The Wheatlands,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
776708,The Wheatlands,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
776708,The Wheatlands,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776708,The Wheatlands,2023-02-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-20T10:00:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776708,The Wheatlands,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-02-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.86
776708,The Wheatlands,2023-02-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
776708,The Wheatlands,2023-02-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
776708,The Wheatlands,2023-02-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
776708,The Wheatlands,2023-02-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
776708,The Wheatlands,2023-02-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
776708,The Wheatlands,2023-02-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-02-20T10:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
776708,The Wheatlands,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
776708,The Wheatlands,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
776708,The Wheatlands,2023-02-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776708,The Wheatlands,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776708,The Wheatlands,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
776708,The Wheatlands,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
776708,The Wheatlands,2023-02-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776708,The Wheatlands,2023-02-20T09:50:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776708,The Wheatlands,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776708,The Wheatlands,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-02-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
776708,The Wheatlands,2023-02-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
776708,The Wheatlands,2023-02-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.09
776708,The Wheatlands,2023-02-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
776708,The Wheatlands,2023-02-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-02-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776708,The Wheatlands,2023-02-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-02-20T09:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
776708,The Wheatlands,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
776708,The Wheatlands,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
776708,The Wheatlands,2023-02-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.81
776708,The Wheatlands,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
776708,The Wheatlands,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
776708,The Wheatlands,2023-02-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-20T09:40:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776708,The Wheatlands,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-02-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-02-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
776708,The Wheatlands,2023-02-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
776708,The Wheatlands,2023-02-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
776708,The Wheatlands,2023-02-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-02-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
776708,The Wheatlands,2023-02-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-02-20T09:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
776708,The Wheatlands,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
776708,The Wheatlands,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
776708,The Wheatlands,2023-02-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
776708,The Wheatlands,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
776708,The Wheatlands,2023-02-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-02-20T09:30:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776708,The Wheatlands,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-02-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
776708,The Wheatlands,2023-02-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
776708,The Wheatlands,2023-02-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
776708,The Wheatlands,2023-02-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
776708,The Wheatlands,2023-02-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-02-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
776708,The Wheatlands,2023-02-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
776708,The Wheatlands,2023-02-20T09:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
776708,The Wheatlands,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
776708,The Wheatlands,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
776708,The Wheatlands,2023-02-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
776708,The Wheatlands,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776708,The Wheatlands,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
776708,The Wheatlands,2023-02-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-02-20T09:20:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776708,The Wheatlands,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776708,The Wheatlands,2023-02-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.55
776708,The Wheatlands,2023-02-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
776708,The Wheatlands,2023-02-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
776708,The Wheatlands,2023-02-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
776708,The Wheatlands,2023-02-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776708,The Wheatlands,2023-02-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
776708,The Wheatlands,2023-02-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
776708,The Wheatlands,2023-02-20T09:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
776708,The Wheatlands,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
776708,The Wheatlands,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
776708,The Wheatlands,2023-02-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776708,The Wheatlands,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776708,The Wheatlands,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776708,The Wheatlands,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776708,The Wheatlands,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
776708,The Wheatlands,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
776708,The Wheatlands,2023-02-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-02-20T09:10:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776708,The Wheatlands,2023-02-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-02-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
776708,The Wheatlands,2023-02-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
776708,The Wheatlands,2023-02-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
776708,The Wheatlands,2023-02-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
776708,The Wheatlands,2023-02-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
776708,The Wheatlands,2023-02-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
776708,The Wheatlands,2023-02-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
776708,The Wheatlands,2023-02-20T09:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
776708,The Wheatlands,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
776708,The Wheatlands,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
776708,The Wheatlands,2023-02-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776708,The Wheatlands,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776708,The Wheatlands,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
776708,The Wheatlands,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
776708,The Wheatlands,2023-02-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-20T09:00:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-02-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-02-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
776708,The Wheatlands,2023-02-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
776708,The Wheatlands,2023-02-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.45
776708,The Wheatlands,2023-02-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
776708,The Wheatlands,2023-02-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
776708,The Wheatlands,2023-02-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
776708,The Wheatlands,2023-02-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
776708,The Wheatlands,2023-02-20T09:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
776708,The Wheatlands,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
776708,The Wheatlands,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
776708,The Wheatlands,2023-02-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776708,The Wheatlands,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
776708,The Wheatlands,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776708,The Wheatlands,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
776708,The Wheatlands,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
776708,The Wheatlands,2023-02-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-02-20T08:50:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776708,The Wheatlands,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-02-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-02-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
776708,The Wheatlands,2023-02-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
776708,The Wheatlands,2023-02-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.47
776708,The Wheatlands,2023-02-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
776708,The Wheatlands,2023-02-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
776708,The Wheatlands,2023-02-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
776708,The Wheatlands,2023-02-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-02-20T08:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
776708,The Wheatlands,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
776708,The Wheatlands,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
776708,The Wheatlands,2023-02-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776708,The Wheatlands,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
776708,The Wheatlands,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
776708,The Wheatlands,2023-02-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-02-20T08:40:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-02-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-02-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-02-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
776708,The Wheatlands,2023-02-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
776708,The Wheatlands,2023-02-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
776708,The Wheatlands,2023-02-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
776708,The Wheatlands,2023-02-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
776708,The Wheatlands,2023-02-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
776708,The Wheatlands,2023-02-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-02-20T08:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
776708,The Wheatlands,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
776708,The Wheatlands,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
776708,The Wheatlands,2023-02-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776708,The Wheatlands,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776708,The Wheatlands,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
776708,The Wheatlands,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
