Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-02-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-02-20T06:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
776708,The Wheatlands,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
776708,The Wheatlands,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
776708,The Wheatlands,2023-02-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776708,The Wheatlands,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776708,The Wheatlands,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
776708,The Wheatlands,2023-02-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776708,The Wheatlands,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-02-20T06:00:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-02-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776708,The Wheatlands,2023-02-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
776708,The Wheatlands,2023-02-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-02-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-02-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-02-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-02-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.5
776708,The Wheatlands,2023-02-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.61
776708,The Wheatlands,2023-02-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.67
776708,The Wheatlands,2023-02-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
776708,The Wheatlands,2023-02-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-02-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-02-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-02-20T06:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
776708,The Wheatlands,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
776708,The Wheatlands,2023-02-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776708,The Wheatlands,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776708,The Wheatlands,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776708,The Wheatlands,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
776708,The Wheatlands,2023-02-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776708,The Wheatlands,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776708,The Wheatlands,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-20T05:50:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-02-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
776708,The Wheatlands,2023-02-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
776708,The Wheatlands,2023-02-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-02-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-02-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-02-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
776708,The Wheatlands,2023-02-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
776708,The Wheatlands,2023-02-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.78
776708,The Wheatlands,2023-02-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
776708,The Wheatlands,2023-02-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-02-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
776708,The Wheatlands,2023-02-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-02-20T05:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776708,The Wheatlands,2023-02-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
776708,The Wheatlands,2023-02-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
776708,The Wheatlands,2023-02-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776708,The Wheatlands,2023-02-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-02-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776708,The Wheatlands,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776708,The Wheatlands,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
776708,The Wheatlands,2023-02-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
776708,The Wheatlands,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-02-20T05:40:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-02-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
776708,The Wheatlands,2023-02-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
776708,The Wheatlands,2023-02-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-02-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-02-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.39
776708,The Wheatlands,2023-02-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
776708,The Wheatlands,2023-02-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.08
776708,The Wheatlands,2023-02-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
776708,The Wheatlands,2023-02-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-02-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-20T05:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776708,The Wheatlands,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
776708,The Wheatlands,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776708,The Wheatlands,2023-02-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776708,The Wheatlands,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776708,The Wheatlands,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
776708,The Wheatlands,2023-02-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
776708,The Wheatlands,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776708,The Wheatlands,2023-02-20T05:30:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-02-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776708,The Wheatlands,2023-02-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776708,The Wheatlands,2023-02-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-02-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.88
776708,The Wheatlands,2023-02-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
776708,The Wheatlands,2023-02-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.77
776708,The Wheatlands,2023-02-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
776708,The Wheatlands,2023-02-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-02-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-02-20T05:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
776708,The Wheatlands,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
776708,The Wheatlands,2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
776708,The Wheatlands,2023-02-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776708,The Wheatlands,2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776708,The Wheatlands,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
776708,The Wheatlands,2023-02-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776708,The Wheatlands,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776708,The Wheatlands,2023-02-20T05:20:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-02-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776708,The Wheatlands,2023-02-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
776708,The Wheatlands,2023-02-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-02-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-02-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-02-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.38
776708,The Wheatlands,2023-02-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
776708,The Wheatlands,2023-02-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.32
776708,The Wheatlands,2023-02-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
776708,The Wheatlands,2023-02-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-02-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
776708,The Wheatlands,2023-02-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-02-20T05:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
776708,The Wheatlands,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
776708,The Wheatlands,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
776708,The Wheatlands,2023-02-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
776708,The Wheatlands,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776708,The Wheatlands,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776708,The Wheatlands,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776708,The Wheatlands,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
776708,The Wheatlands,2023-02-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776708,The Wheatlands,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-02-20T05:10:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-02-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-02-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776708,The Wheatlands,2023-02-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776708,The Wheatlands,2023-02-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-02-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-02-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-02-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.36
776708,The Wheatlands,2023-02-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.03
776708,The Wheatlands,2023-02-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.66
776708,The Wheatlands,2023-02-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
776708,The Wheatlands,2023-02-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-02-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
776708,The Wheatlands,2023-02-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-02-20T05:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
776708,The Wheatlands,2023-02-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
776708,The Wheatlands,2023-02-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
776708,The Wheatlands,2023-02-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-02-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776708,The Wheatlands,2023-02-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776708,The Wheatlands,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776708,The Wheatlands,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
776708,The Wheatlands,2023-02-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776708,The Wheatlands,2023-02-20T05:00:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-02-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-02-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776708,The Wheatlands,2023-02-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-02-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-02-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-02-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.12
776708,The Wheatlands,2023-02-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
776708,The Wheatlands,2023-02-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.49
776708,The Wheatlands,2023-02-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
776708,The Wheatlands,2023-02-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-02-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
776708,The Wheatlands,2023-02-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-20T05:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
776708,The Wheatlands,2023-02-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
776708,The Wheatlands,2023-02-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
776708,The Wheatlands,2023-02-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-02-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-02-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-02-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776708,The Wheatlands,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
776708,The Wheatlands,2023-02-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776708,The Wheatlands,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776708,The Wheatlands,2023-02-20T04:50:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-02-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776708,The Wheatlands,2023-02-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776708,The Wheatlands,2023-02-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-02-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-02-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-02-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-02-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.06
776708,The Wheatlands,2023-02-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
776708,The Wheatlands,2023-02-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.4
776708,The Wheatlands,2023-02-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
776708,The Wheatlands,2023-02-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
776708,The Wheatlands,2023-02-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-02-20T04:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
776708,The Wheatlands,2023-02-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
776708,The Wheatlands,2023-02-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
776708,The Wheatlands,2023-02-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-02-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-02-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776708,The Wheatlands,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
776708,The Wheatlands,2023-02-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776708,The Wheatlands,2023-02-20T04:40:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-02-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-02-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
776708,The Wheatlands,2023-02-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
776708,The Wheatlands,2023-02-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-02-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-02-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.32
776708,The Wheatlands,2023-02-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
776708,The Wheatlands,2023-02-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.75
776708,The Wheatlands,2023-02-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
776708,The Wheatlands,2023-02-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-02-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-02-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-20T04:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
776708,The Wheatlands,2023-02-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
776708,The Wheatlands,2023-02-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
776708,The Wheatlands,2023-02-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-02-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-02-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-02-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-02-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-02-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776708,The Wheatlands,2023-02-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
776708,The Wheatlands,2023-02-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776708,The Wheatlands,2023-02-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-02-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-02-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
776708,The Wheatlands,2023-02-20T04:30:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-02-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
776708,The Wheatlands,2023-02-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776708,The Wheatlands,2023-02-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-02-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-02-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-02-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
776708,The Wheatlands,2023-02-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
776708,The Wheatlands,2023-02-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.13
776708,The Wheatlands,2023-02-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
776708,The Wheatlands,2023-02-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-02-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-02-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-02-20T04:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
776708,The Wheatlands,2023-02-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
776708,The Wheatlands,2023-02-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
776708,The Wheatlands,2023-02-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-02-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-02-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-02-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776708,The Wheatlands,2023-02-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-02-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
776708,The Wheatlands,2023-02-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776708,The Wheatlands,2023-02-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-02-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-02-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
776708,The Wheatlands,2023-02-20T04:20:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-02-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-02-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
776708,The Wheatlands,2023-02-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-02-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-02-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-02-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.27
776708,The Wheatlands,2023-02-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.78
776708,The Wheatlands,2023-02-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.39
776708,The Wheatlands,2023-02-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
776708,The Wheatlands,2023-02-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-02-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-02-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-02-20T04:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-02-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
776708,The Wheatlands,2023-02-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
776708,The Wheatlands,2023-02-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-02-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-02-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776708,The Wheatlands,2023-02-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776708,The Wheatlands,2023-02-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776708,The Wheatlands,2023-02-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
776708,The Wheatlands,2023-02-20T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776708,The Wheatlands,2023-02-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-02-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-02-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
776708,The Wheatlands,2023-02-20T04:10:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-02-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
776708,The Wheatlands,2023-02-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
776708,The Wheatlands,2023-02-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-02-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-02-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-02-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-02-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.72
776708,The Wheatlands,2023-02-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.93
776708,The Wheatlands,2023-02-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.13
776708,The Wheatlands,2023-02-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
776708,The Wheatlands,2023-02-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-02-20T04:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-02-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
776708,The Wheatlands,2023-02-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
776708,The Wheatlands,2023-02-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776708,The Wheatlands,2023-02-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-02-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-02-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776708,The Wheatlands,2023-02-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776708,The Wheatlands,2023-02-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
776708,The Wheatlands,2023-02-20T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776708,The Wheatlands,2023-02-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-02-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-02-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776708,The Wheatlands,2023-02-20T04:00:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-02-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
776708,The Wheatlands,2023-02-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776708,The Wheatlands,2023-02-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-02-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-02-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-02-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
776708,The Wheatlands,2023-02-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.15
776708,The Wheatlands,2023-02-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.53
776708,The Wheatlands,2023-02-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
776708,The Wheatlands,2023-02-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-02-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-02-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-02-20T04:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776708,The Wheatlands,2023-02-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
776708,The Wheatlands,2023-02-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
776708,The Wheatlands,2023-02-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776708,The Wheatlands,2023-02-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-02-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776708,The Wheatlands,2023-02-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-02-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-02-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
776708,The Wheatlands,2023-02-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776708,The Wheatlands,2023-02-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-02-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-02-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
776708,The Wheatlands,2023-02-20T03:50:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-02-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
776708,The Wheatlands,2023-02-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
776708,The Wheatlands,2023-02-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-02-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-02-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-02-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.49
776708,The Wheatlands,2023-02-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.47
776708,The Wheatlands,2023-02-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.53
776708,The Wheatlands,2023-02-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
776708,The Wheatlands,2023-02-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-02-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-02-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-02-20T03:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776708,The Wheatlands,2023-02-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
776708,The Wheatlands,2023-02-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
776708,The Wheatlands,2023-02-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776708,The Wheatlands,2023-02-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-02-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-02-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
