Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
776708,The Wheatlands,2023-02-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
776708,The Wheatlands,2023-02-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.55
776708,The Wheatlands,2023-02-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
776708,The Wheatlands,2023-02-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
776708,The Wheatlands,2023-02-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776708,The Wheatlands,2023-02-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
776708,The Wheatlands,2023-02-21T20:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
776708,The Wheatlands,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
776708,The Wheatlands,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
776708,The Wheatlands,2023-02-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776708,The Wheatlands,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776708,The Wheatlands,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776708,The Wheatlands,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
776708,The Wheatlands,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
776708,The Wheatlands,2023-02-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776708,The Wheatlands,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776708,The Wheatlands,2023-02-21T20:20:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
776708,The Wheatlands,2023-02-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-02-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
776708,The Wheatlands,2023-02-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.87
776708,The Wheatlands,2023-02-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
776708,The Wheatlands,2023-02-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
776708,The Wheatlands,2023-02-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
776708,The Wheatlands,2023-02-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
776708,The Wheatlands,2023-02-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
776708,The Wheatlands,2023-02-21T20:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
776708,The Wheatlands,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
776708,The Wheatlands,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
776708,The Wheatlands,2023-02-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776708,The Wheatlands,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
776708,The Wheatlands,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
776708,The Wheatlands,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
776708,The Wheatlands,2023-02-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-02-21T20:10:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
776708,The Wheatlands,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
776708,The Wheatlands,2023-02-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-02-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-02-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
776708,The Wheatlands,2023-02-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
776708,The Wheatlands,2023-02-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.86
776708,The Wheatlands,2023-02-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
776708,The Wheatlands,2023-02-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776708,The Wheatlands,2023-02-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776708,The Wheatlands,2023-02-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
776708,The Wheatlands,2023-02-21T20:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
776708,The Wheatlands,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
776708,The Wheatlands,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
776708,The Wheatlands,2023-02-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776708,The Wheatlands,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776708,The Wheatlands,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776708,The Wheatlands,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
776708,The Wheatlands,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
776708,The Wheatlands,2023-02-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776708,The Wheatlands,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776708,The Wheatlands,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-02-21T20:00:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
776708,The Wheatlands,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
776708,The Wheatlands,2023-02-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-02-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-02-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.59
776708,The Wheatlands,2023-02-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
776708,The Wheatlands,2023-02-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.72
776708,The Wheatlands,2023-02-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
776708,The Wheatlands,2023-02-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
776708,The Wheatlands,2023-02-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
776708,The Wheatlands,2023-02-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
776708,The Wheatlands,2023-02-21T20:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
776708,The Wheatlands,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
776708,The Wheatlands,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
776708,The Wheatlands,2023-02-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776708,The Wheatlands,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776708,The Wheatlands,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776708,The Wheatlands,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
776708,The Wheatlands,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
776708,The Wheatlands,2023-02-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776708,The Wheatlands,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-21T19:50:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776708,The Wheatlands,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
776708,The Wheatlands,2023-02-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-02-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-02-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.61
776708,The Wheatlands,2023-02-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.96
776708,The Wheatlands,2023-02-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.69
776708,The Wheatlands,2023-02-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
776708,The Wheatlands,2023-02-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776708,The Wheatlands,2023-02-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776708,The Wheatlands,2023-02-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
776708,The Wheatlands,2023-02-21T19:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
776708,The Wheatlands,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
776708,The Wheatlands,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
776708,The Wheatlands,2023-02-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776708,The Wheatlands,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
776708,The Wheatlands,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776708,The Wheatlands,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
776708,The Wheatlands,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
776708,The Wheatlands,2023-02-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-02-21T19:40:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
776708,The Wheatlands,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
776708,The Wheatlands,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.06
776708,The Wheatlands,2023-02-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-02-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.72
776708,The Wheatlands,2023-02-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
776708,The Wheatlands,2023-02-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
776708,The Wheatlands,2023-02-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
776708,The Wheatlands,2023-02-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
776708,The Wheatlands,2023-02-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
776708,The Wheatlands,2023-02-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
776708,The Wheatlands,2023-02-21T19:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
776708,The Wheatlands,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
776708,The Wheatlands,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
776708,The Wheatlands,2023-02-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776708,The Wheatlands,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776708,The Wheatlands,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
776708,The Wheatlands,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
776708,The Wheatlands,2023-02-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-02-21T19:30:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
776708,The Wheatlands,2023-02-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-02-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
776708,The Wheatlands,2023-02-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
776708,The Wheatlands,2023-02-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.91
776708,The Wheatlands,2023-02-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
776708,The Wheatlands,2023-02-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
776708,The Wheatlands,2023-02-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776708,The Wheatlands,2023-02-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
776708,The Wheatlands,2023-02-21T19:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
776708,The Wheatlands,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
776708,The Wheatlands,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
776708,The Wheatlands,2023-02-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776708,The Wheatlands,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776708,The Wheatlands,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776708,The Wheatlands,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
776708,The Wheatlands,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
776708,The Wheatlands,2023-02-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776708,The Wheatlands,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-02-21T19:20:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776708,The Wheatlands,2023-02-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-02-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-02-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
776708,The Wheatlands,2023-02-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
776708,The Wheatlands,2023-02-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
776708,The Wheatlands,2023-02-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
776708,The Wheatlands,2023-02-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
776708,The Wheatlands,2023-02-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
776708,The Wheatlands,2023-02-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
776708,The Wheatlands,2023-02-21T19:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
776708,The Wheatlands,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
776708,The Wheatlands,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
776708,The Wheatlands,2023-02-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776708,The Wheatlands,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
776708,The Wheatlands,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
776708,The Wheatlands,2023-02-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776708,The Wheatlands,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
776708,The Wheatlands,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776708,The Wheatlands,2023-02-21T19:10:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
776708,The Wheatlands,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
776708,The Wheatlands,2023-02-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-02-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
776708,The Wheatlands,2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.98
776708,The Wheatlands,2023-02-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
776708,The Wheatlands,2023-02-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
776708,The Wheatlands,2023-02-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776708,The Wheatlands,2023-02-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
776708,The Wheatlands,2023-02-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776708,The Wheatlands,2023-02-21T19:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
776708,The Wheatlands,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
776708,The Wheatlands,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
776708,The Wheatlands,2023-02-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776708,The Wheatlands,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776708,The Wheatlands,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776708,The Wheatlands,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776708,The Wheatlands,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
776708,The Wheatlands,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
776708,The Wheatlands,2023-02-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776708,The Wheatlands,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-02-21T19:00:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
776708,The Wheatlands,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
776708,The Wheatlands,2023-02-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-02-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
776708,The Wheatlands,2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
776708,The Wheatlands,2023-02-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
776708,The Wheatlands,2023-02-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
776708,The Wheatlands,2023-02-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
776708,The Wheatlands,2023-02-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
776708,The Wheatlands,2023-02-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776708,The Wheatlands,2023-02-21T19:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
776708,The Wheatlands,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
776708,The Wheatlands,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
776708,The Wheatlands,2023-02-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776708,The Wheatlands,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776708,The Wheatlands,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776708,The Wheatlands,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776708,The Wheatlands,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
776708,The Wheatlands,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
776708,The Wheatlands,2023-02-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776708,The Wheatlands,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776708,The Wheatlands,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-02-21T18:50:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
776708,The Wheatlands,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
776708,The Wheatlands,2023-02-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-02-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
776708,The Wheatlands,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
776708,The Wheatlands,2023-02-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.33
776708,The Wheatlands,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
776708,The Wheatlands,2023-02-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
776708,The Wheatlands,2023-02-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
776708,The Wheatlands,2023-02-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
776708,The Wheatlands,2023-02-21T18:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
776708,The Wheatlands,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.73
776708,The Wheatlands,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
776708,The Wheatlands,2023-02-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776708,The Wheatlands,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
776708,The Wheatlands,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776708,The Wheatlands,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
776708,The Wheatlands,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
776708,The Wheatlands,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
776708,The Wheatlands,2023-02-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-02-21T18:40:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.36
776708,The Wheatlands,2023-02-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-02-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-02-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
776708,The Wheatlands,2023-02-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.87
776708,The Wheatlands,2023-02-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.7
776708,The Wheatlands,2023-02-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
776708,The Wheatlands,2023-02-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776708,The Wheatlands,2023-02-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
776708,The Wheatlands,2023-02-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776708,The Wheatlands,2023-02-21T18:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
776708,The Wheatlands,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
776708,The Wheatlands,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
776708,The Wheatlands,2023-02-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776708,The Wheatlands,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
776708,The Wheatlands,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776708,The Wheatlands,2023-02-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-02-21T18:30:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
776708,The Wheatlands,2023-02-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-02-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-02-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.63
776708,The Wheatlands,2023-02-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
776708,The Wheatlands,2023-02-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
776708,The Wheatlands,2023-02-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
776708,The Wheatlands,2023-02-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776708,The Wheatlands,2023-02-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776708,The Wheatlands,2023-02-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776708,The Wheatlands,2023-02-21T18:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
776708,The Wheatlands,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
776708,The Wheatlands,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
776708,The Wheatlands,2023-02-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
776708,The Wheatlands,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
776708,The Wheatlands,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776708,The Wheatlands,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
776708,The Wheatlands,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
776708,The Wheatlands,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
776708,The Wheatlands,2023-02-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-21T18:20:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
776708,The Wheatlands,2023-02-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-02-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-02-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
776708,The Wheatlands,2023-02-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
776708,The Wheatlands,2023-02-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.16
776708,The Wheatlands,2023-02-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
776708,The Wheatlands,2023-02-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
776708,The Wheatlands,2023-02-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776708,The Wheatlands,2023-02-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
776708,The Wheatlands,2023-02-21T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
776708,The Wheatlands,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
776708,The Wheatlands,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
776708,The Wheatlands,2023-02-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776708,The Wheatlands,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776708,The Wheatlands,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776708,The Wheatlands,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
776708,The Wheatlands,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
776708,The Wheatlands,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
776708,The Wheatlands,2023-02-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776708,The Wheatlands,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-02-21T18:10:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
776708,The Wheatlands,2023-02-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-02-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
776708,The Wheatlands,2023-02-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.33
776708,The Wheatlands,2023-02-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
776708,The Wheatlands,2023-02-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
776708,The Wheatlands,2023-02-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
776708,The Wheatlands,2023-02-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776708,The Wheatlands,2023-02-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
776708,The Wheatlands,2023-02-21T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
776708,The Wheatlands,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
776708,The Wheatlands,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
776708,The Wheatlands,2023-02-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776708,The Wheatlands,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776708,The Wheatlands,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
