Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
776708,The Wheatlands,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
776708,The Wheatlands,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
776708,The Wheatlands,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
776708,The Wheatlands,2023-02-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-02-21T18:00:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776708,The Wheatlands,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-02-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
776708,The Wheatlands,2023-02-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.41
776708,The Wheatlands,2023-02-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
776708,The Wheatlands,2023-02-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
776708,The Wheatlands,2023-02-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
776708,The Wheatlands,2023-02-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
776708,The Wheatlands,2023-02-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776708,The Wheatlands,2023-02-21T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
776708,The Wheatlands,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.7
776708,The Wheatlands,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
776708,The Wheatlands,2023-02-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
776708,The Wheatlands,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
776708,The Wheatlands,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
776708,The Wheatlands,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
776708,The Wheatlands,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
776708,The Wheatlands,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
776708,The Wheatlands,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
776708,The Wheatlands,2023-02-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776708,The Wheatlands,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-21T17:50:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776708,The Wheatlands,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776708,The Wheatlands,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-02-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.65
776708,The Wheatlands,2023-02-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.92
776708,The Wheatlands,2023-02-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.21
776708,The Wheatlands,2023-02-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
776708,The Wheatlands,2023-02-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
776708,The Wheatlands,2023-02-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
776708,The Wheatlands,2023-02-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
776708,The Wheatlands,2023-02-21T17:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
776708,The Wheatlands,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
776708,The Wheatlands,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
776708,The Wheatlands,2023-02-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
776708,The Wheatlands,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
776708,The Wheatlands,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
776708,The Wheatlands,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
776708,The Wheatlands,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
776708,The Wheatlands,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
776708,The Wheatlands,2023-02-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-02-21T17:40:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776708,The Wheatlands,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-02-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
776708,The Wheatlands,2023-02-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.72
776708,The Wheatlands,2023-02-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
776708,The Wheatlands,2023-02-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
776708,The Wheatlands,2023-02-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
776708,The Wheatlands,2023-02-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
776708,The Wheatlands,2023-02-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
776708,The Wheatlands,2023-02-21T17:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
776708,The Wheatlands,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
776708,The Wheatlands,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
776708,The Wheatlands,2023-02-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
776708,The Wheatlands,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776708,The Wheatlands,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776708,The Wheatlands,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
776708,The Wheatlands,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
776708,The Wheatlands,2023-02-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776708,The Wheatlands,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-02-21T17:30:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776708,The Wheatlands,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776708,The Wheatlands,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-02-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
776708,The Wheatlands,2023-02-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
776708,The Wheatlands,2023-02-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
776708,The Wheatlands,2023-02-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
776708,The Wheatlands,2023-02-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
776708,The Wheatlands,2023-02-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
776708,The Wheatlands,2023-02-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776708,The Wheatlands,2023-02-21T17:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
776708,The Wheatlands,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
776708,The Wheatlands,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776708,The Wheatlands,2023-02-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776708,The Wheatlands,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776708,The Wheatlands,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776708,The Wheatlands,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
776708,The Wheatlands,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
776708,The Wheatlands,2023-02-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-02-21T17:20:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776708,The Wheatlands,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776708,The Wheatlands,2023-02-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
776708,The Wheatlands,2023-02-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
776708,The Wheatlands,2023-02-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
776708,The Wheatlands,2023-02-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
776708,The Wheatlands,2023-02-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
776708,The Wheatlands,2023-02-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
776708,The Wheatlands,2023-02-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
776708,The Wheatlands,2023-02-21T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
776708,The Wheatlands,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
776708,The Wheatlands,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
776708,The Wheatlands,2023-02-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776708,The Wheatlands,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776708,The Wheatlands,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
776708,The Wheatlands,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
776708,The Wheatlands,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
776708,The Wheatlands,2023-02-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
776708,The Wheatlands,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-02-21T17:10:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776708,The Wheatlands,2023-02-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
776708,The Wheatlands,2023-02-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.03
776708,The Wheatlands,2023-02-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
776708,The Wheatlands,2023-02-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
776708,The Wheatlands,2023-02-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
776708,The Wheatlands,2023-02-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
776708,The Wheatlands,2023-02-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776708,The Wheatlands,2023-02-21T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
776708,The Wheatlands,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
776708,The Wheatlands,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
776708,The Wheatlands,2023-02-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776708,The Wheatlands,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776708,The Wheatlands,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
776708,The Wheatlands,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
776708,The Wheatlands,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
776708,The Wheatlands,2023-02-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776708,The Wheatlands,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-21T17:00:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-02-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
776708,The Wheatlands,2023-02-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
776708,The Wheatlands,2023-02-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
776708,The Wheatlands,2023-02-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
776708,The Wheatlands,2023-02-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
776708,The Wheatlands,2023-02-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
776708,The Wheatlands,2023-02-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776708,The Wheatlands,2023-02-21T17:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
776708,The Wheatlands,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
776708,The Wheatlands,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
776708,The Wheatlands,2023-02-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776708,The Wheatlands,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776708,The Wheatlands,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776708,The Wheatlands,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
776708,The Wheatlands,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
776708,The Wheatlands,2023-02-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-02-21T16:50:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-02-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-02-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
776708,The Wheatlands,2023-02-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
776708,The Wheatlands,2023-02-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
776708,The Wheatlands,2023-02-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
776708,The Wheatlands,2023-02-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
776708,The Wheatlands,2023-02-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776708,The Wheatlands,2023-02-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
776708,The Wheatlands,2023-02-21T16:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
776708,The Wheatlands,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
776708,The Wheatlands,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
776708,The Wheatlands,2023-02-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
776708,The Wheatlands,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776708,The Wheatlands,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776708,The Wheatlands,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
776708,The Wheatlands,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
776708,The Wheatlands,2023-02-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-02-21T16:40:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776708,The Wheatlands,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-02-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-02-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-02-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
776708,The Wheatlands,2023-02-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
776708,The Wheatlands,2023-02-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.37
776708,The Wheatlands,2023-02-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
776708,The Wheatlands,2023-02-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
776708,The Wheatlands,2023-02-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
776708,The Wheatlands,2023-02-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
776708,The Wheatlands,2023-02-21T16:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776708,The Wheatlands,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
776708,The Wheatlands,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
776708,The Wheatlands,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
776708,The Wheatlands,2023-02-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
776708,The Wheatlands,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
776708,The Wheatlands,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776708,The Wheatlands,2023-02-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-02-21T16:30:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776708,The Wheatlands,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-02-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-02-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-02-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-02-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
776708,The Wheatlands,2023-02-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.46
776708,The Wheatlands,2023-02-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.81
776708,The Wheatlands,2023-02-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
776708,The Wheatlands,2023-02-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
776708,The Wheatlands,2023-02-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
776708,The Wheatlands,2023-02-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
776708,The Wheatlands,2023-02-21T16:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776708,The Wheatlands,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
776708,The Wheatlands,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
776708,The Wheatlands,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
776708,The Wheatlands,2023-02-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776708,The Wheatlands,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
776708,The Wheatlands,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
776708,The Wheatlands,2023-02-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776708,The Wheatlands,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776708,The Wheatlands,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-02-21T16:20:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776708,The Wheatlands,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776708,The Wheatlands,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-02-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-02-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
776708,The Wheatlands,2023-02-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
776708,The Wheatlands,2023-02-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.02
776708,The Wheatlands,2023-02-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
776708,The Wheatlands,2023-02-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
776708,The Wheatlands,2023-02-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
776708,The Wheatlands,2023-02-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
776708,The Wheatlands,2023-02-21T16:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
776708,The Wheatlands,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
776708,The Wheatlands,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
776708,The Wheatlands,2023-02-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776708,The Wheatlands,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776708,The Wheatlands,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
776708,The Wheatlands,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
776708,The Wheatlands,2023-02-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-21T16:10:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776708,The Wheatlands,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-02-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-02-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.02
776708,The Wheatlands,2023-02-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
776708,The Wheatlands,2023-02-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
776708,The Wheatlands,2023-02-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
776708,The Wheatlands,2023-02-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
776708,The Wheatlands,2023-02-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
776708,The Wheatlands,2023-02-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
776708,The Wheatlands,2023-02-21T16:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
776708,The Wheatlands,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
776708,The Wheatlands,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
776708,The Wheatlands,2023-02-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776708,The Wheatlands,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
776708,The Wheatlands,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
776708,The Wheatlands,2023-02-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-21T16:00:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
776708,The Wheatlands,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776708,The Wheatlands,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-02-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-02-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
776708,The Wheatlands,2023-02-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
776708,The Wheatlands,2023-02-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.56
776708,The Wheatlands,2023-02-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
776708,The Wheatlands,2023-02-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776708,The Wheatlands,2023-02-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776708,The Wheatlands,2023-02-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
776708,The Wheatlands,2023-02-21T16:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
776708,The Wheatlands,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
776708,The Wheatlands,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
776708,The Wheatlands,2023-02-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776708,The Wheatlands,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776708,The Wheatlands,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776708,The Wheatlands,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776708,The Wheatlands,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
776708,The Wheatlands,2023-02-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-21T15:50:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776708,The Wheatlands,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-02-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
776708,The Wheatlands,2023-02-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
776708,The Wheatlands,2023-02-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
776708,The Wheatlands,2023-02-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
776708,The Wheatlands,2023-02-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
776708,The Wheatlands,2023-02-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
776708,The Wheatlands,2023-02-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
776708,The Wheatlands,2023-02-21T15:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
776708,The Wheatlands,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
776708,The Wheatlands,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
776708,The Wheatlands,2023-02-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
776708,The Wheatlands,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
776708,The Wheatlands,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
776708,The Wheatlands,2023-02-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-02-21T15:40:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
