Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776708,The Wheatlands,2023-02-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
776708,The Wheatlands,2023-02-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
776708,The Wheatlands,2023-02-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
776708,The Wheatlands,2023-02-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
776708,The Wheatlands,2023-02-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
776708,The Wheatlands,2023-02-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
776708,The Wheatlands,2023-02-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
776708,The Wheatlands,2023-02-21T15:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
776708,The Wheatlands,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
776708,The Wheatlands,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
776708,The Wheatlands,2023-02-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776708,The Wheatlands,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
776708,The Wheatlands,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
776708,The Wheatlands,2023-02-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776708,The Wheatlands,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-02-21T15:30:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-02-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
776708,The Wheatlands,2023-02-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
776708,The Wheatlands,2023-02-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.12
776708,The Wheatlands,2023-02-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
776708,The Wheatlands,2023-02-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
776708,The Wheatlands,2023-02-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
776708,The Wheatlands,2023-02-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-02-21T15:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
776708,The Wheatlands,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
776708,The Wheatlands,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
776708,The Wheatlands,2023-02-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776708,The Wheatlands,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
776708,The Wheatlands,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
776708,The Wheatlands,2023-02-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-02-21T15:20:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
776708,The Wheatlands,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
776708,The Wheatlands,2023-02-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-02-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
776708,The Wheatlands,2023-02-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
776708,The Wheatlands,2023-02-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
776708,The Wheatlands,2023-02-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
776708,The Wheatlands,2023-02-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
776708,The Wheatlands,2023-02-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
776708,The Wheatlands,2023-02-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-02-21T15:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
776708,The Wheatlands,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
776708,The Wheatlands,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
776708,The Wheatlands,2023-02-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776708,The Wheatlands,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
776708,The Wheatlands,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
776708,The Wheatlands,2023-02-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776708,The Wheatlands,2023-02-21T15:10:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
776708,The Wheatlands,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
776708,The Wheatlands,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
776708,The Wheatlands,2023-02-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.21
776708,The Wheatlands,2023-02-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.63
776708,The Wheatlands,2023-02-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.76
776708,The Wheatlands,2023-02-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
776708,The Wheatlands,2023-02-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-02-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
776708,The Wheatlands,2023-02-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-02-21T15:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
776708,The Wheatlands,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
776708,The Wheatlands,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
776708,The Wheatlands,2023-02-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776708,The Wheatlands,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
776708,The Wheatlands,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
776708,The Wheatlands,2023-02-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-02-21T15:00:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
776708,The Wheatlands,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776708,The Wheatlands,2023-02-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.45
776708,The Wheatlands,2023-02-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
776708,The Wheatlands,2023-02-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.06
776708,The Wheatlands,2023-02-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
776708,The Wheatlands,2023-02-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-02-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776708,The Wheatlands,2023-02-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
776708,The Wheatlands,2023-02-21T15:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776708,The Wheatlands,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
776708,The Wheatlands,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
776708,The Wheatlands,2023-02-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
776708,The Wheatlands,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
776708,The Wheatlands,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
776708,The Wheatlands,2023-02-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-02-21T14:50:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
776708,The Wheatlands,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
776708,The Wheatlands,2023-02-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.57
776708,The Wheatlands,2023-02-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.16
776708,The Wheatlands,2023-02-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.87
776708,The Wheatlands,2023-02-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
776708,The Wheatlands,2023-02-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776708,The Wheatlands,2023-02-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
776708,The Wheatlands,2023-02-21T14:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
776708,The Wheatlands,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
776708,The Wheatlands,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
776708,The Wheatlands,2023-02-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
776708,The Wheatlands,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
776708,The Wheatlands,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
776708,The Wheatlands,2023-02-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-02-21T14:40:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
776708,The Wheatlands,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
776708,The Wheatlands,2023-02-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-02-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.32
776708,The Wheatlands,2023-02-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
776708,The Wheatlands,2023-02-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
776708,The Wheatlands,2023-02-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
776708,The Wheatlands,2023-02-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
776708,The Wheatlands,2023-02-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-02-21T14:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
776708,The Wheatlands,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
776708,The Wheatlands,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
776708,The Wheatlands,2023-02-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
776708,The Wheatlands,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
776708,The Wheatlands,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
776708,The Wheatlands,2023-02-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776708,The Wheatlands,2023-02-21T14:30:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776708,The Wheatlands,2023-02-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-02-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.84
776708,The Wheatlands,2023-02-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.06
776708,The Wheatlands,2023-02-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.19
776708,The Wheatlands,2023-02-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
776708,The Wheatlands,2023-02-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-02-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
776708,The Wheatlands,2023-02-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-02-21T14:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
776708,The Wheatlands,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
776708,The Wheatlands,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
776708,The Wheatlands,2023-02-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
776708,The Wheatlands,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
776708,The Wheatlands,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
776708,The Wheatlands,2023-02-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-21T14:20:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
776708,The Wheatlands,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776708,The Wheatlands,2023-02-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-02-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.56
776708,The Wheatlands,2023-02-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.63
776708,The Wheatlands,2023-02-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.76
776708,The Wheatlands,2023-02-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
776708,The Wheatlands,2023-02-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-02-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-02-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-02-21T14:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
776708,The Wheatlands,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
776708,The Wheatlands,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776708,The Wheatlands,2023-02-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
776708,The Wheatlands,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776708,The Wheatlands,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
776708,The Wheatlands,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
776708,The Wheatlands,2023-02-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776708,The Wheatlands,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-02-21T14:10:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
776708,The Wheatlands,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776708,The Wheatlands,2023-02-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-02-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-02-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.58
776708,The Wheatlands,2023-02-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
776708,The Wheatlands,2023-02-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.15
776708,The Wheatlands,2023-02-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
776708,The Wheatlands,2023-02-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-02-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
776708,The Wheatlands,2023-02-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-02-21T14:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
776708,The Wheatlands,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
776708,The Wheatlands,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
776708,The Wheatlands,2023-02-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
776708,The Wheatlands,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
776708,The Wheatlands,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
776708,The Wheatlands,2023-02-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-21T14:00:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776708,The Wheatlands,2023-02-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-02-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.46
776708,The Wheatlands,2023-02-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.51
776708,The Wheatlands,2023-02-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.75
776708,The Wheatlands,2023-02-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
776708,The Wheatlands,2023-02-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-02-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-02-21T14:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
776708,The Wheatlands,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
776708,The Wheatlands,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
776708,The Wheatlands,2023-02-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776708,The Wheatlands,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776708,The Wheatlands,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
776708,The Wheatlands,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
776708,The Wheatlands,2023-02-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-02-21T13:50:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776708,The Wheatlands,2023-02-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-02-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-02-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
776708,The Wheatlands,2023-02-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
776708,The Wheatlands,2023-02-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.63
776708,The Wheatlands,2023-02-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
776708,The Wheatlands,2023-02-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-02-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-02-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-02-21T13:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
776708,The Wheatlands,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
776708,The Wheatlands,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
776708,The Wheatlands,2023-02-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776708,The Wheatlands,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
776708,The Wheatlands,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
776708,The Wheatlands,2023-02-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-21T13:40:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
776708,The Wheatlands,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776708,The Wheatlands,2023-02-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-02-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
776708,The Wheatlands,2023-02-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.09
776708,The Wheatlands,2023-02-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.12
776708,The Wheatlands,2023-02-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
776708,The Wheatlands,2023-02-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-02-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
776708,The Wheatlands,2023-02-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-21T13:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
776708,The Wheatlands,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
776708,The Wheatlands,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
776708,The Wheatlands,2023-02-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
776708,The Wheatlands,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776708,The Wheatlands,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
776708,The Wheatlands,2023-02-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-02-21T13:30:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
776708,The Wheatlands,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-02-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-02-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-02-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.56
776708,The Wheatlands,2023-02-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.2
776708,The Wheatlands,2023-02-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
776708,The Wheatlands,2023-02-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
776708,The Wheatlands,2023-02-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-02-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-02-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-02-21T13:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
776708,The Wheatlands,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
776708,The Wheatlands,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
776708,The Wheatlands,2023-02-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776708,The Wheatlands,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776708,The Wheatlands,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
776708,The Wheatlands,2023-02-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-21T13:20:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776708,The Wheatlands,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776708,The Wheatlands,2023-02-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-02-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.13
776708,The Wheatlands,2023-02-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
776708,The Wheatlands,2023-02-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
776708,The Wheatlands,2023-02-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
776708,The Wheatlands,2023-02-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-02-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-02-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
776708,The Wheatlands,2023-02-21T13:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
776708,The Wheatlands,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
776708,The Wheatlands,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
