Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776708,The Wheatlands,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
776708,The Wheatlands,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
776708,The Wheatlands,2023-02-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-02-21T13:10:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776708,The Wheatlands,2023-02-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-02-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
776708,The Wheatlands,2023-02-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.44
776708,The Wheatlands,2023-02-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.99
776708,The Wheatlands,2023-02-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
776708,The Wheatlands,2023-02-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-02-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-02-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
776708,The Wheatlands,2023-02-21T13:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
776708,The Wheatlands,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
776708,The Wheatlands,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
776708,The Wheatlands,2023-02-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776708,The Wheatlands,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
776708,The Wheatlands,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
776708,The Wheatlands,2023-02-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-02-21T13:00:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
776708,The Wheatlands,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776708,The Wheatlands,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-02-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-02-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
776708,The Wheatlands,2023-02-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
776708,The Wheatlands,2023-02-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
776708,The Wheatlands,2023-02-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
776708,The Wheatlands,2023-02-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-02-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776708,The Wheatlands,2023-02-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
776708,The Wheatlands,2023-02-21T13:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
776708,The Wheatlands,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
776708,The Wheatlands,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
776708,The Wheatlands,2023-02-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776708,The Wheatlands,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
776708,The Wheatlands,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
776708,The Wheatlands,2023-02-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-02-21T12:50:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776708,The Wheatlands,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-02-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-02-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.34
776708,The Wheatlands,2023-02-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
776708,The Wheatlands,2023-02-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
776708,The Wheatlands,2023-02-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
776708,The Wheatlands,2023-02-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-02-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
776708,The Wheatlands,2023-02-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776708,The Wheatlands,2023-02-21T12:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
776708,The Wheatlands,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
776708,The Wheatlands,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
776708,The Wheatlands,2023-02-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
776708,The Wheatlands,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776708,The Wheatlands,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
776708,The Wheatlands,2023-02-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-02-21T12:40:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-02-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-02-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
776708,The Wheatlands,2023-02-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
776708,The Wheatlands,2023-02-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.21
776708,The Wheatlands,2023-02-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
776708,The Wheatlands,2023-02-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
776708,The Wheatlands,2023-02-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
776708,The Wheatlands,2023-02-21T12:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
776708,The Wheatlands,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
776708,The Wheatlands,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
776708,The Wheatlands,2023-02-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.48
776708,The Wheatlands,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
776708,The Wheatlands,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
776708,The Wheatlands,2023-02-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-02-21T12:30:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-02-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-02-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.5
776708,The Wheatlands,2023-02-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
776708,The Wheatlands,2023-02-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
776708,The Wheatlands,2023-02-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
776708,The Wheatlands,2023-02-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
776708,The Wheatlands,2023-02-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-02-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
776708,The Wheatlands,2023-02-21T12:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776708,The Wheatlands,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
776708,The Wheatlands,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
776708,The Wheatlands,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
776708,The Wheatlands,2023-02-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776708,The Wheatlands,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776708,The Wheatlands,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
776708,The Wheatlands,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
776708,The Wheatlands,2023-02-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-02-21T12:20:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-02-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-02-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
776708,The Wheatlands,2023-02-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
776708,The Wheatlands,2023-02-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
776708,The Wheatlands,2023-02-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
776708,The Wheatlands,2023-02-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-02-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776708,The Wheatlands,2023-02-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-02-21T12:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
776708,The Wheatlands,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
776708,The Wheatlands,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
776708,The Wheatlands,2023-02-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776708,The Wheatlands,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
776708,The Wheatlands,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
776708,The Wheatlands,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
776708,The Wheatlands,2023-02-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-21T12:10:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776708,The Wheatlands,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-02-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.44
776708,The Wheatlands,2023-02-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
776708,The Wheatlands,2023-02-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.83
776708,The Wheatlands,2023-02-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
776708,The Wheatlands,2023-02-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
776708,The Wheatlands,2023-02-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
776708,The Wheatlands,2023-02-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-02-21T12:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776708,The Wheatlands,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
776708,The Wheatlands,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776708,The Wheatlands,2023-02-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
776708,The Wheatlands,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776708,The Wheatlands,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
776708,The Wheatlands,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
776708,The Wheatlands,2023-02-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-02-21T12:00:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776708,The Wheatlands,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-02-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-02-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-02-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
776708,The Wheatlands,2023-02-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
776708,The Wheatlands,2023-02-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.09
776708,The Wheatlands,2023-02-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
776708,The Wheatlands,2023-02-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776708,The Wheatlands,2023-02-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
776708,The Wheatlands,2023-02-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776708,The Wheatlands,2023-02-21T12:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776708,The Wheatlands,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
776708,The Wheatlands,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
776708,The Wheatlands,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
776708,The Wheatlands,2023-02-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776708,The Wheatlands,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
776708,The Wheatlands,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
776708,The Wheatlands,2023-02-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-02-21T11:50:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
776708,The Wheatlands,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776708,The Wheatlands,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-02-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-02-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-02-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-02-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
776708,The Wheatlands,2023-02-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
776708,The Wheatlands,2023-02-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.86
776708,The Wheatlands,2023-02-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
776708,The Wheatlands,2023-02-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776708,The Wheatlands,2023-02-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
776708,The Wheatlands,2023-02-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
776708,The Wheatlands,2023-02-21T11:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
776708,The Wheatlands,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
776708,The Wheatlands,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
776708,The Wheatlands,2023-02-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
776708,The Wheatlands,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
776708,The Wheatlands,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
776708,The Wheatlands,2023-02-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-02-21T11:40:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
776708,The Wheatlands,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776708,The Wheatlands,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-02-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-02-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.55
776708,The Wheatlands,2023-02-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
776708,The Wheatlands,2023-02-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.81
776708,The Wheatlands,2023-02-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
776708,The Wheatlands,2023-02-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-02-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776708,The Wheatlands,2023-02-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
776708,The Wheatlands,2023-02-21T11:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
776708,The Wheatlands,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
776708,The Wheatlands,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
776708,The Wheatlands,2023-02-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
776708,The Wheatlands,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
776708,The Wheatlands,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
776708,The Wheatlands,2023-02-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-02-21T11:30:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
776708,The Wheatlands,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
776708,The Wheatlands,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-02-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-02-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.42
776708,The Wheatlands,2023-02-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
776708,The Wheatlands,2023-02-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
776708,The Wheatlands,2023-02-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
776708,The Wheatlands,2023-02-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-02-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-02-21T11:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
776708,The Wheatlands,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
776708,The Wheatlands,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
776708,The Wheatlands,2023-02-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776708,The Wheatlands,2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
776708,The Wheatlands,2023-02-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
776708,The Wheatlands,2023-02-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-02-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-02-21T11:20:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
776708,The Wheatlands,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776708,The Wheatlands,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-02-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-02-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
776708,The Wheatlands,2023-02-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
776708,The Wheatlands,2023-02-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.14
776708,The Wheatlands,2023-02-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
776708,The Wheatlands,2023-02-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776708,The Wheatlands,2023-02-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
776708,The Wheatlands,2023-02-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
776708,The Wheatlands,2023-02-21T11:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
776708,The Wheatlands,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
776708,The Wheatlands,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
776708,The Wheatlands,2023-02-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776708,The Wheatlands,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-02-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776708,The Wheatlands,2023-02-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776708,The Wheatlands,2023-02-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776708,The Wheatlands,2023-02-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-02-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-02-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-02-21T11:10:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776708,The Wheatlands,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-02-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-02-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.61
776708,The Wheatlands,2023-02-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
776708,The Wheatlands,2023-02-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.39
776708,The Wheatlands,2023-02-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
776708,The Wheatlands,2023-02-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-02-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
776708,The Wheatlands,2023-02-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-21T11:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
776708,The Wheatlands,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
776708,The Wheatlands,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
776708,The Wheatlands,2023-02-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776708,The Wheatlands,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776708,The Wheatlands,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
776708,The Wheatlands,2023-02-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776708,The Wheatlands,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-21T11:00:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776708,The Wheatlands,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776708,The Wheatlands,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-02-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-02-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-02-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.05
776708,The Wheatlands,2023-02-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.55
776708,The Wheatlands,2023-02-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.32
776708,The Wheatlands,2023-02-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
776708,The Wheatlands,2023-02-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-02-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-02-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-02-21T11:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
776708,The Wheatlands,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
776708,The Wheatlands,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
776708,The Wheatlands,2023-02-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776708,The Wheatlands,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
776708,The Wheatlands,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776708,The Wheatlands,2023-02-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-02-21T10:50:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
