Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
776708,The Wheatlands,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
776708,The Wheatlands,2023-02-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
776708,The Wheatlands,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776708,The Wheatlands,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
776708,The Wheatlands,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
776708,The Wheatlands,2023-02-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-02-21T08:20:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-02-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-02-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
776708,The Wheatlands,2023-02-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
776708,The Wheatlands,2023-02-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
776708,The Wheatlands,2023-02-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
776708,The Wheatlands,2023-02-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
776708,The Wheatlands,2023-02-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776708,The Wheatlands,2023-02-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-02-21T08:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
776708,The Wheatlands,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
776708,The Wheatlands,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
776708,The Wheatlands,2023-02-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776708,The Wheatlands,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776708,The Wheatlands,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776708,The Wheatlands,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
776708,The Wheatlands,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
776708,The Wheatlands,2023-02-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-02-21T08:10:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-02-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
776708,The Wheatlands,2023-02-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
776708,The Wheatlands,2023-02-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.29
776708,The Wheatlands,2023-02-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
776708,The Wheatlands,2023-02-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776708,The Wheatlands,2023-02-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776708,The Wheatlands,2023-02-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
776708,The Wheatlands,2023-02-21T08:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
776708,The Wheatlands,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
776708,The Wheatlands,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776708,The Wheatlands,2023-02-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776708,The Wheatlands,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776708,The Wheatlands,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
776708,The Wheatlands,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
776708,The Wheatlands,2023-02-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776708,The Wheatlands,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-02-21T08:00:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
776708,The Wheatlands,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
776708,The Wheatlands,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-02-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.79
776708,The Wheatlands,2023-02-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
776708,The Wheatlands,2023-02-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.83
776708,The Wheatlands,2023-02-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
776708,The Wheatlands,2023-02-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-02-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
776708,The Wheatlands,2023-02-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
776708,The Wheatlands,2023-02-21T08:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
776708,The Wheatlands,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
776708,The Wheatlands,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
776708,The Wheatlands,2023-02-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776708,The Wheatlands,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776708,The Wheatlands,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776708,The Wheatlands,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
776708,The Wheatlands,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
776708,The Wheatlands,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
776708,The Wheatlands,2023-02-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-02-21T07:50:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-02-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
776708,The Wheatlands,2023-02-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
776708,The Wheatlands,2023-02-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.09
776708,The Wheatlands,2023-02-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
776708,The Wheatlands,2023-02-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
776708,The Wheatlands,2023-02-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776708,The Wheatlands,2023-02-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776708,The Wheatlands,2023-02-21T07:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
776708,The Wheatlands,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
776708,The Wheatlands,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
776708,The Wheatlands,2023-02-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
776708,The Wheatlands,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776708,The Wheatlands,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776708,The Wheatlands,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776708,The Wheatlands,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
776708,The Wheatlands,2023-02-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-02-21T07:40:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
776708,The Wheatlands,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776708,The Wheatlands,2023-02-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
776708,The Wheatlands,2023-02-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
776708,The Wheatlands,2023-02-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
776708,The Wheatlands,2023-02-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
776708,The Wheatlands,2023-02-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776708,The Wheatlands,2023-02-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776708,The Wheatlands,2023-02-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
776708,The Wheatlands,2023-02-21T07:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
776708,The Wheatlands,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
776708,The Wheatlands,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776708,The Wheatlands,2023-02-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776708,The Wheatlands,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776708,The Wheatlands,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776708,The Wheatlands,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
776708,The Wheatlands,2023-02-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-02-21T07:30:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
776708,The Wheatlands,2023-02-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
776708,The Wheatlands,2023-02-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
776708,The Wheatlands,2023-02-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
776708,The Wheatlands,2023-02-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
776708,The Wheatlands,2023-02-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776708,The Wheatlands,2023-02-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
776708,The Wheatlands,2023-02-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776708,The Wheatlands,2023-02-21T07:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
776708,The Wheatlands,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
776708,The Wheatlands,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
776708,The Wheatlands,2023-02-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
776708,The Wheatlands,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
776708,The Wheatlands,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776708,The Wheatlands,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
776708,The Wheatlands,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
776708,The Wheatlands,2023-02-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-02-21T07:20:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-02-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-02-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
776708,The Wheatlands,2023-02-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-02-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-02-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
776708,The Wheatlands,2023-02-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-02-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
776708,The Wheatlands,2023-02-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
776708,The Wheatlands,2023-02-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
776708,The Wheatlands,2023-02-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
776708,The Wheatlands,2023-02-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
776708,The Wheatlands,2023-02-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776708,The Wheatlands,2023-02-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
776708,The Wheatlands,2023-02-21T07:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
776708,The Wheatlands,2023-02-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
776708,The Wheatlands,2023-02-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
776708,The Wheatlands,2023-02-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-02-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
776708,The Wheatlands,2023-02-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-02-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-02-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776708,The Wheatlands,2023-02-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
776708,The Wheatlands,2023-02-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
776708,The Wheatlands,2023-02-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-02-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-02-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776708,The Wheatlands,2023-02-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-02-21T07:10:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-02-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
776708,The Wheatlands,2023-02-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-02-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-02-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.15
776708,The Wheatlands,2023-02-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.6
776708,The Wheatlands,2023-02-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
776708,The Wheatlands,2023-02-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.68
776708,The Wheatlands,2023-02-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
776708,The Wheatlands,2023-02-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
776708,The Wheatlands,2023-02-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
776708,The Wheatlands,2023-02-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
776708,The Wheatlands,2023-02-21T07:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
776708,The Wheatlands,2023-02-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
776708,The Wheatlands,2023-02-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
776708,The Wheatlands,2023-02-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-02-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-02-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776708,The Wheatlands,2023-02-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
776708,The Wheatlands,2023-02-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
776708,The Wheatlands,2023-02-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-02-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-02-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776708,The Wheatlands,2023-02-21T07:00:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-02-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776708,The Wheatlands,2023-02-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-02-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776708,The Wheatlands,2023-02-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-02-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-02-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
776708,The Wheatlands,2023-02-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
776708,The Wheatlands,2023-02-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.15
776708,The Wheatlands,2023-02-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.43
776708,The Wheatlands,2023-02-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
776708,The Wheatlands,2023-02-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
776708,The Wheatlands,2023-02-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776708,The Wheatlands,2023-02-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-02-21T07:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
776708,The Wheatlands,2023-02-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
776708,The Wheatlands,2023-02-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776708,The Wheatlands,2023-02-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776708,The Wheatlands,2023-02-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-02-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-02-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776708,The Wheatlands,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
776708,The Wheatlands,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
776708,The Wheatlands,2023-02-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-21T06:50:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-02-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776708,The Wheatlands,2023-02-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-02-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776708,The Wheatlands,2023-02-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-02-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-02-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776708,The Wheatlands,2023-02-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-02-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-02-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-02-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
776708,The Wheatlands,2023-02-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
776708,The Wheatlands,2023-02-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
776708,The Wheatlands,2023-02-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
776708,The Wheatlands,2023-02-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
776708,The Wheatlands,2023-02-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-02-21T06:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
776708,The Wheatlands,2023-02-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
776708,The Wheatlands,2023-02-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
776708,The Wheatlands,2023-02-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-02-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-02-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776708,The Wheatlands,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
776708,The Wheatlands,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
776708,The Wheatlands,2023-02-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-02-21T06:40:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-02-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776708,The Wheatlands,2023-02-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-02-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776708,The Wheatlands,2023-02-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-02-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-02-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-02-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-02-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-02-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.14
776708,The Wheatlands,2023-02-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
776708,The Wheatlands,2023-02-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.19
776708,The Wheatlands,2023-02-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
776708,The Wheatlands,2023-02-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
776708,The Wheatlands,2023-02-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-02-21T06:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776708,The Wheatlands,2023-02-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
776708,The Wheatlands,2023-02-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
776708,The Wheatlands,2023-02-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-02-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-02-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-02-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
776708,The Wheatlands,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
776708,The Wheatlands,2023-02-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776708,The Wheatlands,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-02-21T06:30:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-02-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776708,The Wheatlands,2023-02-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-02-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776708,The Wheatlands,2023-02-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-02-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-02-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
776708,The Wheatlands,2023-02-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-02-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-02-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-02-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.82
776708,The Wheatlands,2023-02-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
776708,The Wheatlands,2023-02-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.2
776708,The Wheatlands,2023-02-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
776708,The Wheatlands,2023-02-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-02-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
776708,The Wheatlands,2023-02-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-02-21T06:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
776708,The Wheatlands,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
776708,The Wheatlands,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
776708,The Wheatlands,2023-02-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
776708,The Wheatlands,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
776708,The Wheatlands,2023-02-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776708,The Wheatlands,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-02-21T06:20:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-02-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776708,The Wheatlands,2023-02-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-02-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776708,The Wheatlands,2023-02-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-02-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776708,The Wheatlands,2023-02-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
776708,The Wheatlands,2023-02-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-02-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-02-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-02-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.76
776708,The Wheatlands,2023-02-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
776708,The Wheatlands,2023-02-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.43
776708,The Wheatlands,2023-02-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
776708,The Wheatlands,2023-02-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-02-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-02-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-21T06:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
776708,The Wheatlands,2023-02-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
776708,The Wheatlands,2023-02-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
776708,The Wheatlands,2023-02-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-02-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-02-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-02-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-02-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776708,The Wheatlands,2023-02-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-02-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
776708,The Wheatlands,2023-02-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776708,The Wheatlands,2023-02-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-02-21T06:10:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-02-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776708,The Wheatlands,2023-02-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-02-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776708,The Wheatlands,2023-02-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-02-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776708,The Wheatlands,2023-02-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
776708,The Wheatlands,2023-02-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-02-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
776708,The Wheatlands,2023-02-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.92
776708,The Wheatlands,2023-02-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.81
776708,The Wheatlands,2023-02-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
776708,The Wheatlands,2023-02-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-02-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-02-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-02-21T06:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
776708,The Wheatlands,2023-02-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
776708,The Wheatlands,2023-02-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
776708,The Wheatlands,2023-02-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-02-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-02-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-02-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776708,The Wheatlands,2023-02-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776708,The Wheatlands,2023-02-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-02-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
776708,The Wheatlands,2023-02-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776708,The Wheatlands,2023-02-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-02-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-02-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776708,The Wheatlands,2023-02-21T06:00:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-02-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
