Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
776708,The Wheatlands,2023-02-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776708,The Wheatlands,2023-02-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-02-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776708,The Wheatlands,2023-02-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
776708,The Wheatlands,2023-02-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-02-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-02-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.68
776708,The Wheatlands,2023-02-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
776708,The Wheatlands,2023-02-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.88
776708,The Wheatlands,2023-02-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
776708,The Wheatlands,2023-02-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-02-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-21T06:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
776708,The Wheatlands,2023-02-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
776708,The Wheatlands,2023-02-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
776708,The Wheatlands,2023-02-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776708,The Wheatlands,2023-02-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-02-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-02-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-02-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
776708,The Wheatlands,2023-02-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776708,The Wheatlands,2023-02-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
776708,The Wheatlands,2023-02-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776708,The Wheatlands,2023-02-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-02-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-02-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776708,The Wheatlands,2023-02-21T05:50:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-02-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776708,The Wheatlands,2023-02-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-02-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776708,The Wheatlands,2023-02-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-02-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776708,The Wheatlands,2023-02-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776708,The Wheatlands,2023-02-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-02-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-02-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
776708,The Wheatlands,2023-02-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
776708,The Wheatlands,2023-02-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.7
776708,The Wheatlands,2023-02-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
776708,The Wheatlands,2023-02-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-02-21T05:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
776708,The Wheatlands,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
776708,The Wheatlands,2023-02-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776708,The Wheatlands,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-02-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-02-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776708,The Wheatlands,2023-02-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
776708,The Wheatlands,2023-02-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776708,The Wheatlands,2023-02-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-02-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776708,The Wheatlands,2023-02-21T05:40:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-02-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776708,The Wheatlands,2023-02-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-02-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776708,The Wheatlands,2023-02-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776708,The Wheatlands,2023-02-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776708,The Wheatlands,2023-02-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
776708,The Wheatlands,2023-02-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-02-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-02-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.87
776708,The Wheatlands,2023-02-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
776708,The Wheatlands,2023-02-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
776708,The Wheatlands,2023-02-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
776708,The Wheatlands,2023-02-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-02-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-02-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-02-21T05:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776708,The Wheatlands,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
776708,The Wheatlands,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
776708,The Wheatlands,2023-02-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776708,The Wheatlands,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-02-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776708,The Wheatlands,2023-02-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776708,The Wheatlands,2023-02-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
776708,The Wheatlands,2023-02-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776708,The Wheatlands,2023-02-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-02-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-02-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-02-21T05:30:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-02-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776708,The Wheatlands,2023-02-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-02-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776708,The Wheatlands,2023-02-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-02-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776708,The Wheatlands,2023-02-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-02-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-02-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-02-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.63
776708,The Wheatlands,2023-02-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
776708,The Wheatlands,2023-02-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.76
776708,The Wheatlands,2023-02-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
776708,The Wheatlands,2023-02-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-02-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-02-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-02-21T05:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
776708,The Wheatlands,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
776708,The Wheatlands,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
776708,The Wheatlands,2023-02-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-02-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776708,The Wheatlands,2023-02-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776708,The Wheatlands,2023-02-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
776708,The Wheatlands,2023-02-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776708,The Wheatlands,2023-02-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-02-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-02-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-02-21T05:20:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-02-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776708,The Wheatlands,2023-02-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-02-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776708,The Wheatlands,2023-02-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776708,The Wheatlands,2023-02-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776708,The Wheatlands,2023-02-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-02-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-02-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-02-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-02-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.63
776708,The Wheatlands,2023-02-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
776708,The Wheatlands,2023-02-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.6
776708,The Wheatlands,2023-02-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
776708,The Wheatlands,2023-02-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-02-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
776708,The Wheatlands,2023-02-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-21T05:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
776708,The Wheatlands,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
776708,The Wheatlands,2023-02-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-02-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776708,The Wheatlands,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-02-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776708,The Wheatlands,2023-02-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
776708,The Wheatlands,2023-02-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
776708,The Wheatlands,2023-02-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
776708,The Wheatlands,2023-02-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-02-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-02-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776708,The Wheatlands,2023-02-21T05:10:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-02-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776708,The Wheatlands,2023-02-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-02-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776708,The Wheatlands,2023-02-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776708,The Wheatlands,2023-02-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776708,The Wheatlands,2023-02-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-02-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-02-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-02-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.18
776708,The Wheatlands,2023-02-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.03
776708,The Wheatlands,2023-02-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.12
776708,The Wheatlands,2023-02-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
776708,The Wheatlands,2023-02-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-02-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776708,The Wheatlands,2023-02-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
776708,The Wheatlands,2023-02-21T05:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
776708,The Wheatlands,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
776708,The Wheatlands,2023-02-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776708,The Wheatlands,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776708,The Wheatlands,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
776708,The Wheatlands,2023-02-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776708,The Wheatlands,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776708,The Wheatlands,2023-02-21T05:00:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-02-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776708,The Wheatlands,2023-02-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776708,The Wheatlands,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776708,The Wheatlands,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776708,The Wheatlands,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776708,The Wheatlands,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-02-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-02-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-02-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
776708,The Wheatlands,2023-02-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.71
776708,The Wheatlands,2023-02-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
776708,The Wheatlands,2023-02-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
776708,The Wheatlands,2023-02-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-02-21T05:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
776708,The Wheatlands,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
776708,The Wheatlands,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
776708,The Wheatlands,2023-02-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776708,The Wheatlands,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776708,The Wheatlands,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
776708,The Wheatlands,2023-02-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776708,The Wheatlands,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776708,The Wheatlands,2023-02-21T04:50:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-02-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776708,The Wheatlands,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776708,The Wheatlands,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
776708,The Wheatlands,2023-02-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-02-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-02-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.76
776708,The Wheatlands,2023-02-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
776708,The Wheatlands,2023-02-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.96
776708,The Wheatlands,2023-02-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
776708,The Wheatlands,2023-02-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-02-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
776708,The Wheatlands,2023-02-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-02-21T04:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776708,The Wheatlands,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
776708,The Wheatlands,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
776708,The Wheatlands,2023-02-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
776708,The Wheatlands,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
776708,The Wheatlands,2023-02-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776708,The Wheatlands,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776708,The Wheatlands,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776708,The Wheatlands,2023-02-21T04:40:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-02-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776708,The Wheatlands,2023-02-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
776708,The Wheatlands,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776708,The Wheatlands,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776708,The Wheatlands,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776708,The Wheatlands,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776708,The Wheatlands,2023-02-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-02-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-02-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-02-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.69
776708,The Wheatlands,2023-02-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
776708,The Wheatlands,2023-02-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.92
776708,The Wheatlands,2023-02-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
776708,The Wheatlands,2023-02-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-02-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
776708,The Wheatlands,2023-02-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-02-21T04:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776708,The Wheatlands,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
776708,The Wheatlands,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
776708,The Wheatlands,2023-02-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776708,The Wheatlands,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776708,The Wheatlands,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
776708,The Wheatlands,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
776708,The Wheatlands,2023-02-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776708,The Wheatlands,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776708,The Wheatlands,2023-02-21T04:30:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-02-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776708,The Wheatlands,2023-02-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
776708,The Wheatlands,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776708,The Wheatlands,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
776708,The Wheatlands,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776708,The Wheatlands,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-02-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-02-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-02-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.05
776708,The Wheatlands,2023-02-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.35
776708,The Wheatlands,2023-02-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.02
776708,The Wheatlands,2023-02-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
776708,The Wheatlands,2023-02-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-02-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-02-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-02-21T04:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
776708,The Wheatlands,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
776708,The Wheatlands,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
776708,The Wheatlands,2023-02-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776708,The Wheatlands,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
776708,The Wheatlands,2023-02-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776708,The Wheatlands,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-02-21T04:20:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776708,The Wheatlands,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776708,The Wheatlands,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776708,The Wheatlands,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776708,The Wheatlands,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776708,The Wheatlands,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-02-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-02-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776708,The Wheatlands,2023-02-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
776708,The Wheatlands,2023-02-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
776708,The Wheatlands,2023-02-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.67
776708,The Wheatlands,2023-02-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
776708,The Wheatlands,2023-02-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-02-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-02-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-02-21T04:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
776708,The Wheatlands,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
776708,The Wheatlands,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
776708,The Wheatlands,2023-02-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776708,The Wheatlands,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
776708,The Wheatlands,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
776708,The Wheatlands,2023-02-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776708,The Wheatlands,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-21T04:10:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776708,The Wheatlands,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776708,The Wheatlands,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776708,The Wheatlands,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776708,The Wheatlands,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776708,The Wheatlands,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-02-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-02-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.85
776708,The Wheatlands,2023-02-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
776708,The Wheatlands,2023-02-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.39
776708,The Wheatlands,2023-02-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
776708,The Wheatlands,2023-02-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-02-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-02-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-02-21T04:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
776708,The Wheatlands,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
776708,The Wheatlands,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
776708,The Wheatlands,2023-02-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776708,The Wheatlands,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776708,The Wheatlands,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
776708,The Wheatlands,2023-02-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-02-21T04:00:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776708,The Wheatlands,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776708,The Wheatlands,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776708,The Wheatlands,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776708,The Wheatlands,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776708,The Wheatlands,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-02-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-02-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-02-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.55
776708,The Wheatlands,2023-02-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.59
776708,The Wheatlands,2023-02-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.72
776708,The Wheatlands,2023-02-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
776708,The Wheatlands,2023-02-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-02-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-02-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-02-21T04:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
776708,The Wheatlands,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
776708,The Wheatlands,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
776708,The Wheatlands,2023-02-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776708,The Wheatlands,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
776708,The Wheatlands,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
776708,The Wheatlands,2023-02-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776708,The Wheatlands,2023-02-21T03:50:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776708,The Wheatlands,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776708,The Wheatlands,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776708,The Wheatlands,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776708,The Wheatlands,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776708,The Wheatlands,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-02-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-02-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-02-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.16
776708,The Wheatlands,2023-02-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.84
776708,The Wheatlands,2023-02-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
776708,The Wheatlands,2023-02-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-02-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-02-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
776708,The Wheatlands,2023-02-21T03:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
776708,The Wheatlands,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
776708,The Wheatlands,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
776708,The Wheatlands,2023-02-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776708,The Wheatlands,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776708,The Wheatlands,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
776708,The Wheatlands,2023-02-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-02-21T03:40:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776708,The Wheatlands,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776708,The Wheatlands,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776708,The Wheatlands,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776708,The Wheatlands,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776708,The Wheatlands,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-02-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-02-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-02-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
776708,The Wheatlands,2023-02-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
776708,The Wheatlands,2023-02-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
776708,The Wheatlands,2023-02-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
776708,The Wheatlands,2023-02-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-02-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-02-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
776708,The Wheatlands,2023-02-21T03:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
