Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
776708,The Wheatlands,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
776708,The Wheatlands,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
776708,The Wheatlands,2023-02-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776708,The Wheatlands,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
776708,The Wheatlands,2023-02-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776708,The Wheatlands,2023-02-21T03:30:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776708,The Wheatlands,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776708,The Wheatlands,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776708,The Wheatlands,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-02-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-02-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-02-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.51
776708,The Wheatlands,2023-02-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-02-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
776708,The Wheatlands,2023-02-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
776708,The Wheatlands,2023-02-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-02-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-02-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
776708,The Wheatlands,2023-02-21T03:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
776708,The Wheatlands,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
776708,The Wheatlands,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
776708,The Wheatlands,2023-02-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
776708,The Wheatlands,2023-02-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776708,The Wheatlands,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-02-21T03:20:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776708,The Wheatlands,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776708,The Wheatlands,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-02-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-02-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-02-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
776708,The Wheatlands,2023-02-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
776708,The Wheatlands,2023-02-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
776708,The Wheatlands,2023-02-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
776708,The Wheatlands,2023-02-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-02-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
776708,The Wheatlands,2023-02-21T03:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
776708,The Wheatlands,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
776708,The Wheatlands,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
776708,The Wheatlands,2023-02-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776708,The Wheatlands,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
776708,The Wheatlands,2023-02-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-02-21T03:10:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776708,The Wheatlands,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776708,The Wheatlands,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-02-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-02-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.42
776708,The Wheatlands,2023-02-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.18
776708,The Wheatlands,2023-02-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
776708,The Wheatlands,2023-02-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
776708,The Wheatlands,2023-02-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
776708,The Wheatlands,2023-02-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
776708,The Wheatlands,2023-02-21T03:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
776708,The Wheatlands,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
776708,The Wheatlands,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776708,The Wheatlands,2023-02-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776708,The Wheatlands,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
776708,The Wheatlands,2023-02-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-02-21T03:00:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776708,The Wheatlands,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776708,The Wheatlands,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-02-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-02-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-02-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.9
776708,The Wheatlands,2023-02-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
776708,The Wheatlands,2023-02-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
776708,The Wheatlands,2023-02-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
776708,The Wheatlands,2023-02-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776708,The Wheatlands,2023-02-21T03:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
776708,The Wheatlands,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
776708,The Wheatlands,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776708,The Wheatlands,2023-02-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776708,The Wheatlands,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776708,The Wheatlands,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
776708,The Wheatlands,2023-02-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-02-21T02:50:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776708,The Wheatlands,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776708,The Wheatlands,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776708,The Wheatlands,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-02-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-02-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
776708,The Wheatlands,2023-02-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
776708,The Wheatlands,2023-02-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
776708,The Wheatlands,2023-02-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
776708,The Wheatlands,2023-02-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-02-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776708,The Wheatlands,2023-02-21T02:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
776708,The Wheatlands,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776708,The Wheatlands,2023-02-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776708,The Wheatlands,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
776708,The Wheatlands,2023-02-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-02-21T02:40:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776708,The Wheatlands,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776708,The Wheatlands,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-02-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-02-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-02-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.7
776708,The Wheatlands,2023-02-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.13
776708,The Wheatlands,2023-02-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
776708,The Wheatlands,2023-02-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
776708,The Wheatlands,2023-02-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-02-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-02-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
776708,The Wheatlands,2023-02-21T02:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776708,The Wheatlands,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
776708,The Wheatlands,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776708,The Wheatlands,2023-02-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776708,The Wheatlands,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
776708,The Wheatlands,2023-02-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776708,The Wheatlands,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-02-21T02:30:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-02-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-02-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.94
776708,The Wheatlands,2023-02-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.54
776708,The Wheatlands,2023-02-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
776708,The Wheatlands,2023-02-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
776708,The Wheatlands,2023-02-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-02-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
776708,The Wheatlands,2023-02-21T02:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
776708,The Wheatlands,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
776708,The Wheatlands,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
776708,The Wheatlands,2023-02-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
776708,The Wheatlands,2023-02-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-02-21T02:20:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776708,The Wheatlands,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-02-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-02-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
776708,The Wheatlands,2023-02-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.1
776708,The Wheatlands,2023-02-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
776708,The Wheatlands,2023-02-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
776708,The Wheatlands,2023-02-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-02-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-02-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776708,The Wheatlands,2023-02-21T02:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776708,The Wheatlands,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
776708,The Wheatlands,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
776708,The Wheatlands,2023-02-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776708,The Wheatlands,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776708,The Wheatlands,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
776708,The Wheatlands,2023-02-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-02-21T02:10:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776708,The Wheatlands,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-02-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-02-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-02-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.52
776708,The Wheatlands,2023-02-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.67
776708,The Wheatlands,2023-02-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.47
776708,The Wheatlands,2023-02-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
776708,The Wheatlands,2023-02-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-02-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-02-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
776708,The Wheatlands,2023-02-21T02:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776708,The Wheatlands,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
776708,The Wheatlands,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
776708,The Wheatlands,2023-02-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776708,The Wheatlands,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776708,The Wheatlands,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
776708,The Wheatlands,2023-02-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-02-21T02:00:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776708,The Wheatlands,2023-02-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-02-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-02-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.83
776708,The Wheatlands,2023-02-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.83
776708,The Wheatlands,2023-02-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
776708,The Wheatlands,2023-02-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
776708,The Wheatlands,2023-02-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-02-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
776708,The Wheatlands,2023-02-21T02:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
776708,The Wheatlands,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
776708,The Wheatlands,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
776708,The Wheatlands,2023-02-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776708,The Wheatlands,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776708,The Wheatlands,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
776708,The Wheatlands,2023-02-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776708,The Wheatlands,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-02-21T01:50:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-02-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-02-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-02-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.88
776708,The Wheatlands,2023-02-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.61
776708,The Wheatlands,2023-02-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
776708,The Wheatlands,2023-02-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
776708,The Wheatlands,2023-02-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-02-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
776708,The Wheatlands,2023-02-21T01:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
776708,The Wheatlands,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
776708,The Wheatlands,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
776708,The Wheatlands,2023-02-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776708,The Wheatlands,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776708,The Wheatlands,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
776708,The Wheatlands,2023-02-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-02-21T01:40:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
776708,The Wheatlands,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
776708,The Wheatlands,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-02-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-02-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.75
776708,The Wheatlands,2023-02-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
776708,The Wheatlands,2023-02-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.18
776708,The Wheatlands,2023-02-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
776708,The Wheatlands,2023-02-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
776708,The Wheatlands,2023-02-21T01:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
776708,The Wheatlands,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
776708,The Wheatlands,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776708,The Wheatlands,2023-02-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776708,The Wheatlands,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776708,The Wheatlands,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
776708,The Wheatlands,2023-02-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-02-21T01:30:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776708,The Wheatlands,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776708,The Wheatlands,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-02-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-02-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-02-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.56
776708,The Wheatlands,2023-02-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.35
776708,The Wheatlands,2023-02-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.93
776708,The Wheatlands,2023-02-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
776708,The Wheatlands,2023-02-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-02-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
776708,The Wheatlands,2023-02-21T01:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
776708,The Wheatlands,2023-02-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
776708,The Wheatlands,2023-02-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776708,The Wheatlands,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-02-21T01:20:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776708,The Wheatlands,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776708,The Wheatlands,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-02-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-02-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-02-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.83
776708,The Wheatlands,2023-02-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
776708,The Wheatlands,2023-02-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.86
776708,The Wheatlands,2023-02-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
776708,The Wheatlands,2023-02-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-02-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
776708,The Wheatlands,2023-02-21T01:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776708,The Wheatlands,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
776708,The Wheatlands,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
776708,The Wheatlands,2023-02-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776708,The Wheatlands,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
776708,The Wheatlands,2023-02-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
