Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776708,The Wheatlands,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-02-22T20:20:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-02-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-02-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-02-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.85
776708,The Wheatlands,2023-02-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
776708,The Wheatlands,2023-02-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
776708,The Wheatlands,2023-02-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
776708,The Wheatlands,2023-02-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
776708,The Wheatlands,2023-02-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
776708,The Wheatlands,2023-02-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776708,The Wheatlands,2023-02-22T20:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
776708,The Wheatlands,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
776708,The Wheatlands,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
776708,The Wheatlands,2023-02-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776708,The Wheatlands,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776708,The Wheatlands,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
776708,The Wheatlands,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776708,The Wheatlands,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
776708,The Wheatlands,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
776708,The Wheatlands,2023-02-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-02-22T20:10:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
776708,The Wheatlands,2023-02-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-02-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776708,The Wheatlands,2023-02-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.24
776708,The Wheatlands,2023-02-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
776708,The Wheatlands,2023-02-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
776708,The Wheatlands,2023-02-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
776708,The Wheatlands,2023-02-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
776708,The Wheatlands,2023-02-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
776708,The Wheatlands,2023-02-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
776708,The Wheatlands,2023-02-22T20:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
776708,The Wheatlands,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
776708,The Wheatlands,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
776708,The Wheatlands,2023-02-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776708,The Wheatlands,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776708,The Wheatlands,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776708,The Wheatlands,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
776708,The Wheatlands,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
776708,The Wheatlands,2023-02-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776708,The Wheatlands,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776708,The Wheatlands,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-02-22T20:00:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
776708,The Wheatlands,2023-02-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-02-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776708,The Wheatlands,2023-02-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
776708,The Wheatlands,2023-02-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
776708,The Wheatlands,2023-02-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
776708,The Wheatlands,2023-02-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
776708,The Wheatlands,2023-02-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776708,The Wheatlands,2023-02-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
776708,The Wheatlands,2023-02-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
776708,The Wheatlands,2023-02-22T20:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
776708,The Wheatlands,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
776708,The Wheatlands,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
776708,The Wheatlands,2023-02-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
776708,The Wheatlands,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
776708,The Wheatlands,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776708,The Wheatlands,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
776708,The Wheatlands,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
776708,The Wheatlands,2023-02-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776708,The Wheatlands,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-02-22T19:50:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
776708,The Wheatlands,2023-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
776708,The Wheatlands,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
776708,The Wheatlands,2023-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
776708,The Wheatlands,2023-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
776708,The Wheatlands,2023-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
776708,The Wheatlands,2023-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776708,The Wheatlands,2023-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
776708,The Wheatlands,2023-02-22T19:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
776708,The Wheatlands,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
776708,The Wheatlands,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
776708,The Wheatlands,2023-02-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776708,The Wheatlands,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
776708,The Wheatlands,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
776708,The Wheatlands,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
776708,The Wheatlands,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
776708,The Wheatlands,2023-02-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776708,The Wheatlands,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-02-22T19:40:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776708,The Wheatlands,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
776708,The Wheatlands,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
776708,The Wheatlands,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.76
776708,The Wheatlands,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
776708,The Wheatlands,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
776708,The Wheatlands,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
776708,The Wheatlands,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
776708,The Wheatlands,2023-02-22T19:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
776708,The Wheatlands,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
776708,The Wheatlands,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
776708,The Wheatlands,2023-02-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
776708,The Wheatlands,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
776708,The Wheatlands,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
776708,The Wheatlands,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
776708,The Wheatlands,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
776708,The Wheatlands,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
776708,The Wheatlands,2023-02-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776708,The Wheatlands,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-02-22T19:30:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776708,The Wheatlands,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
776708,The Wheatlands,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.2
776708,The Wheatlands,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.27
776708,The Wheatlands,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
776708,The Wheatlands,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
776708,The Wheatlands,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
776708,The Wheatlands,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776708,The Wheatlands,2023-02-22T19:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
776708,The Wheatlands,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
776708,The Wheatlands,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
776708,The Wheatlands,2023-02-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776708,The Wheatlands,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776708,The Wheatlands,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
776708,The Wheatlands,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
776708,The Wheatlands,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776708,The Wheatlands,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
776708,The Wheatlands,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
776708,The Wheatlands,2023-02-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
776708,The Wheatlands,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
776708,The Wheatlands,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-02-22T19:20:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
776708,The Wheatlands,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.87
776708,The Wheatlands,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
776708,The Wheatlands,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
776708,The Wheatlands,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
776708,The Wheatlands,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
776708,The Wheatlands,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
776708,The Wheatlands,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
776708,The Wheatlands,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
776708,The Wheatlands,2023-02-22T19:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
776708,The Wheatlands,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
776708,The Wheatlands,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
776708,The Wheatlands,2023-02-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
776708,The Wheatlands,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
776708,The Wheatlands,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776708,The Wheatlands,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
776708,The Wheatlands,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776708,The Wheatlands,2023-02-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
776708,The Wheatlands,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776708,The Wheatlands,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-02-22T19:10:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.2
776708,The Wheatlands,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
776708,The Wheatlands,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.58
776708,The Wheatlands,2023-02-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-02-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-02-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-02-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
776708,The Wheatlands,2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.23
776708,The Wheatlands,2023-02-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
776708,The Wheatlands,2023-02-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
776708,The Wheatlands,2023-02-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
776708,The Wheatlands,2023-02-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
776708,The Wheatlands,2023-02-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
776708,The Wheatlands,2023-02-22T19:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
776708,The Wheatlands,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
776708,The Wheatlands,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
776708,The Wheatlands,2023-02-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776708,The Wheatlands,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
776708,The Wheatlands,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
776708,The Wheatlands,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
776708,The Wheatlands,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776708,The Wheatlands,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
776708,The Wheatlands,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
776708,The Wheatlands,2023-02-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776708,The Wheatlands,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776708,The Wheatlands,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-02-22T19:00:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
776708,The Wheatlands,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
776708,The Wheatlands,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.13
776708,The Wheatlands,2023-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
776708,The Wheatlands,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
776708,The Wheatlands,2023-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
776708,The Wheatlands,2023-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
776708,The Wheatlands,2023-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
776708,The Wheatlands,2023-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
776708,The Wheatlands,2023-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
776708,The Wheatlands,2023-02-22T19:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
776708,The Wheatlands,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
776708,The Wheatlands,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
776708,The Wheatlands,2023-02-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776708,The Wheatlands,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
776708,The Wheatlands,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776708,The Wheatlands,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
776708,The Wheatlands,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776708,The Wheatlands,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
776708,The Wheatlands,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
776708,The Wheatlands,2023-02-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776708,The Wheatlands,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
776708,The Wheatlands,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-02-22T18:50:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776708,The Wheatlands,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
776708,The Wheatlands,2023-02-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776708,The Wheatlands,2023-02-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
776708,The Wheatlands,2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
776708,The Wheatlands,2023-02-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
776708,The Wheatlands,2023-02-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
776708,The Wheatlands,2023-02-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
776708,The Wheatlands,2023-02-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
776708,The Wheatlands,2023-02-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
776708,The Wheatlands,2023-02-22T18:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
776708,The Wheatlands,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
776708,The Wheatlands,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
776708,The Wheatlands,2023-02-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776708,The Wheatlands,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
776708,The Wheatlands,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776708,The Wheatlands,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
776708,The Wheatlands,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
776708,The Wheatlands,2023-02-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
776708,The Wheatlands,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-02-22T18:40:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
776708,The Wheatlands,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.87
776708,The Wheatlands,2023-02-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-02-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-02-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
776708,The Wheatlands,2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
776708,The Wheatlands,2023-02-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
776708,The Wheatlands,2023-02-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
776708,The Wheatlands,2023-02-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776708,The Wheatlands,2023-02-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
776708,The Wheatlands,2023-02-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776708,The Wheatlands,2023-02-22T18:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
776708,The Wheatlands,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
776708,The Wheatlands,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
776708,The Wheatlands,2023-02-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776708,The Wheatlands,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
776708,The Wheatlands,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776708,The Wheatlands,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
776708,The Wheatlands,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
776708,The Wheatlands,2023-02-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776708,The Wheatlands,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-02-22T18:30:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776708,The Wheatlands,2023-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-02-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776708,The Wheatlands,2023-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
776708,The Wheatlands,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
776708,The Wheatlands,2023-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
776708,The Wheatlands,2023-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
776708,The Wheatlands,2023-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
776708,The Wheatlands,2023-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776708,The Wheatlands,2023-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776708,The Wheatlands,2023-02-22T18:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
776708,The Wheatlands,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
776708,The Wheatlands,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
776708,The Wheatlands,2023-02-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776708,The Wheatlands,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776708,The Wheatlands,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
776708,The Wheatlands,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
776708,The Wheatlands,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
776708,The Wheatlands,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
776708,The Wheatlands,2023-02-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
776708,The Wheatlands,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-02-22T18:20:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776708,The Wheatlands,2023-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
776708,The Wheatlands,2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.41
776708,The Wheatlands,2023-02-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
776708,The Wheatlands,2023-02-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
776708,The Wheatlands,2023-02-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
776708,The Wheatlands,2023-02-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
776708,The Wheatlands,2023-02-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776708,The Wheatlands,2023-02-22T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
776708,The Wheatlands,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
776708,The Wheatlands,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
776708,The Wheatlands,2023-02-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776708,The Wheatlands,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776708,The Wheatlands,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
776708,The Wheatlands,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
776708,The Wheatlands,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
776708,The Wheatlands,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
776708,The Wheatlands,2023-02-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776708,The Wheatlands,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776708,The Wheatlands,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-22T18:10:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
776708,The Wheatlands,2023-02-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776708,The Wheatlands,2023-02-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.42
776708,The Wheatlands,2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
776708,The Wheatlands,2023-02-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
776708,The Wheatlands,2023-02-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
776708,The Wheatlands,2023-02-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
776708,The Wheatlands,2023-02-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
776708,The Wheatlands,2023-02-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
776708,The Wheatlands,2023-02-22T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
776708,The Wheatlands,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
776708,The Wheatlands,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
776708,The Wheatlands,2023-02-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776708,The Wheatlands,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
776708,The Wheatlands,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
776708,The Wheatlands,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
776708,The Wheatlands,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
776708,The Wheatlands,2023-02-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-02-22T18:00:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
776708,The Wheatlands,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776708,The Wheatlands,2023-02-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-02-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
776708,The Wheatlands,2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.43
776708,The Wheatlands,2023-02-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
776708,The Wheatlands,2023-02-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
