Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
776708,The Wheatlands,2023-02-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
776708,The Wheatlands,2023-02-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
776708,The Wheatlands,2023-02-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
776708,The Wheatlands,2023-02-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776708,The Wheatlands,2023-02-22T13:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
776708,The Wheatlands,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
776708,The Wheatlands,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
776708,The Wheatlands,2023-02-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-02-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776708,The Wheatlands,2023-02-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776708,The Wheatlands,2023-02-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
776708,The Wheatlands,2023-02-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-02-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-02-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-02-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-02-22T13:00:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.49
776708,The Wheatlands,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.01
776708,The Wheatlands,2023-02-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
776708,The Wheatlands,2023-02-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
776708,The Wheatlands,2023-02-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
776708,The Wheatlands,2023-02-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
776708,The Wheatlands,2023-02-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776708,The Wheatlands,2023-02-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
776708,The Wheatlands,2023-02-22T13:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
776708,The Wheatlands,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
776708,The Wheatlands,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
776708,The Wheatlands,2023-02-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-02-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-02-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776708,The Wheatlands,2023-02-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
776708,The Wheatlands,2023-02-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
776708,The Wheatlands,2023-02-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-02-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-02-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-02-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-02-22T12:50:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
776708,The Wheatlands,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
776708,The Wheatlands,2023-02-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-02-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.31
776708,The Wheatlands,2023-02-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
776708,The Wheatlands,2023-02-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
776708,The Wheatlands,2023-02-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
776708,The Wheatlands,2023-02-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
776708,The Wheatlands,2023-02-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
776708,The Wheatlands,2023-02-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
776708,The Wheatlands,2023-02-22T12:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
776708,The Wheatlands,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
776708,The Wheatlands,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
776708,The Wheatlands,2023-02-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-02-22T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-22T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-02-22T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-22T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776708,The Wheatlands,2023-02-22T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
776708,The Wheatlands,2023-02-22T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776708,The Wheatlands,2023-02-22T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-02-22T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-02-22T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776708,The Wheatlands,2023-02-22T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-02-22T12:40:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
776708,The Wheatlands,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776708,The Wheatlands,2023-02-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-02-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.23
776708,The Wheatlands,2023-02-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.13
776708,The Wheatlands,2023-02-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
776708,The Wheatlands,2023-02-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
776708,The Wheatlands,2023-02-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-02-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776708,The Wheatlands,2023-02-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
776708,The Wheatlands,2023-02-22T12:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
776708,The Wheatlands,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
776708,The Wheatlands,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
776708,The Wheatlands,2023-02-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-02-22T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-22T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-02-22T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-22T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776708,The Wheatlands,2023-02-22T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
776708,The Wheatlands,2023-02-22T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
776708,The Wheatlands,2023-02-22T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-02-22T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-02-22T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-02-22T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-02-22T12:30:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
776708,The Wheatlands,2023-02-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-02-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
776708,The Wheatlands,2023-02-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
776708,The Wheatlands,2023-02-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
776708,The Wheatlands,2023-02-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
776708,The Wheatlands,2023-02-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
776708,The Wheatlands,2023-02-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
776708,The Wheatlands,2023-02-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
776708,The Wheatlands,2023-02-22T12:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
776708,The Wheatlands,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
776708,The Wheatlands,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
776708,The Wheatlands,2023-02-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776708,The Wheatlands,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
776708,The Wheatlands,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
776708,The Wheatlands,2023-02-22T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-22T12:20:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776708,The Wheatlands,2023-02-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-02-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-02-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
776708,The Wheatlands,2023-02-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
776708,The Wheatlands,2023-02-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
776708,The Wheatlands,2023-02-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
776708,The Wheatlands,2023-02-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
776708,The Wheatlands,2023-02-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
776708,The Wheatlands,2023-02-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
776708,The Wheatlands,2023-02-22T12:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
776708,The Wheatlands,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
776708,The Wheatlands,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776708,The Wheatlands,2023-02-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776708,The Wheatlands,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
776708,The Wheatlands,2023-02-22T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-02-22T12:10:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776708,The Wheatlands,2023-02-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-02-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-02-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
776708,The Wheatlands,2023-02-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
776708,The Wheatlands,2023-02-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.36
776708,The Wheatlands,2023-02-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
776708,The Wheatlands,2023-02-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
776708,The Wheatlands,2023-02-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
776708,The Wheatlands,2023-02-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
776708,The Wheatlands,2023-02-22T12:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776708,The Wheatlands,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
776708,The Wheatlands,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
776708,The Wheatlands,2023-02-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
776708,The Wheatlands,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
776708,The Wheatlands,2023-02-22T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-02-22T12:00:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
776708,The Wheatlands,2023-02-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-02-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776708,The Wheatlands,2023-02-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-02-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-02-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
776708,The Wheatlands,2023-02-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
776708,The Wheatlands,2023-02-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
776708,The Wheatlands,2023-02-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
776708,The Wheatlands,2023-02-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
776708,The Wheatlands,2023-02-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
776708,The Wheatlands,2023-02-22T12:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
776708,The Wheatlands,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
776708,The Wheatlands,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
776708,The Wheatlands,2023-02-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-02-22T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-22T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-22T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-22T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776708,The Wheatlands,2023-02-22T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
776708,The Wheatlands,2023-02-22T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
776708,The Wheatlands,2023-02-22T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776708,The Wheatlands,2023-02-22T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-02-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-02-22T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-02-22T11:50:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-02-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-02-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-02-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
776708,The Wheatlands,2023-02-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-02-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.33
776708,The Wheatlands,2023-02-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
776708,The Wheatlands,2023-02-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.79
776708,The Wheatlands,2023-02-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
776708,The Wheatlands,2023-02-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-02-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776708,The Wheatlands,2023-02-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
776708,The Wheatlands,2023-02-22T11:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
776708,The Wheatlands,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
776708,The Wheatlands,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
776708,The Wheatlands,2023-02-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-02-22T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-22T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-22T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-22T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-02-22T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
776708,The Wheatlands,2023-02-22T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
776708,The Wheatlands,2023-02-22T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-02-22T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-02-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776708,The Wheatlands,2023-02-22T11:40:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-02-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-02-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.94
776708,The Wheatlands,2023-02-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
776708,The Wheatlands,2023-02-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.27
776708,The Wheatlands,2023-02-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
776708,The Wheatlands,2023-02-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-02-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776708,The Wheatlands,2023-02-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-02-22T11:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
776708,The Wheatlands,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
776708,The Wheatlands,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
776708,The Wheatlands,2023-02-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-22T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-02-22T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776708,The Wheatlands,2023-02-22T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
776708,The Wheatlands,2023-02-22T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
776708,The Wheatlands,2023-02-22T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776708,The Wheatlands,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-02-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776708,The Wheatlands,2023-02-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-22T11:30:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-02-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-02-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-02-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-02-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.07
776708,The Wheatlands,2023-02-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
776708,The Wheatlands,2023-02-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.44
776708,The Wheatlands,2023-02-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
776708,The Wheatlands,2023-02-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-02-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776708,The Wheatlands,2023-02-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-02-22T11:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
776708,The Wheatlands,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
776708,The Wheatlands,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
776708,The Wheatlands,2023-02-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-02-22T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-22T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-22T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-02-22T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
776708,The Wheatlands,2023-02-22T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
776708,The Wheatlands,2023-02-22T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-02-22T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-02-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-02-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-02-22T11:20:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-02-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-02-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-02-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-02-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.94
776708,The Wheatlands,2023-02-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
776708,The Wheatlands,2023-02-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.56
776708,The Wheatlands,2023-02-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
776708,The Wheatlands,2023-02-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776708,The Wheatlands,2023-02-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-02-22T11:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
776708,The Wheatlands,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
776708,The Wheatlands,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
776708,The Wheatlands,2023-02-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-02-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776708,The Wheatlands,2023-02-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
776708,The Wheatlands,2023-02-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
776708,The Wheatlands,2023-02-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776708,The Wheatlands,2023-02-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-02-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-02-22T11:10:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-02-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-02-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776708,The Wheatlands,2023-02-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-02-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.62
776708,The Wheatlands,2023-02-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
776708,The Wheatlands,2023-02-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.55
776708,The Wheatlands,2023-02-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
776708,The Wheatlands,2023-02-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
776708,The Wheatlands,2023-02-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-02-22T11:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
776708,The Wheatlands,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
776708,The Wheatlands,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
776708,The Wheatlands,2023-02-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776708,The Wheatlands,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
776708,The Wheatlands,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
776708,The Wheatlands,2023-02-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-02-22T11:00:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-02-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-02-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-02-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-02-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.6
776708,The Wheatlands,2023-02-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
776708,The Wheatlands,2023-02-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
776708,The Wheatlands,2023-02-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
776708,The Wheatlands,2023-02-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-02-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
776708,The Wheatlands,2023-02-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
776708,The Wheatlands,2023-02-22T11:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776708,The Wheatlands,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
776708,The Wheatlands,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
776708,The Wheatlands,2023-02-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.8
776708,The Wheatlands,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
776708,The Wheatlands,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
776708,The Wheatlands,2023-02-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776708,The Wheatlands,2023-02-22T10:50:00.000+00:00,transformer,,Temperature,C,16.2
776708,The Wheatlands,2023-02-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
776708,The Wheatlands,2023-02-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-02-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
776708,The Wheatlands,2023-02-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.75
776708,The Wheatlands,2023-02-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
776708,The Wheatlands,2023-02-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.95
776708,The Wheatlands,2023-02-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
776708,The Wheatlands,2023-02-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-02-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
776708,The Wheatlands,2023-02-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-02-22T10:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
776708,The Wheatlands,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
776708,The Wheatlands,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
776708,The Wheatlands,2023-02-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776708,The Wheatlands,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
