Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-22T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-02-22T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-22T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-22T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-22T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
776708,The Wheatlands,2023-02-22T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-02-22T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
776708,The Wheatlands,2023-02-22T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776708,The Wheatlands,2023-02-22T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-02-22T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-02-22T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
776708,The Wheatlands,2023-02-22T05:50:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-02-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776708,The Wheatlands,2023-02-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-02-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776708,The Wheatlands,2023-02-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776708,The Wheatlands,2023-02-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776708,The Wheatlands,2023-02-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-02-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-02-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-02-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.3
776708,The Wheatlands,2023-02-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.64
776708,The Wheatlands,2023-02-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.13
776708,The Wheatlands,2023-02-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
776708,The Wheatlands,2023-02-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-02-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-02-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-22T05:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
776708,The Wheatlands,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
776708,The Wheatlands,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
776708,The Wheatlands,2023-02-22T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776708,The Wheatlands,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776708,The Wheatlands,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
776708,The Wheatlands,2023-02-22T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
776708,The Wheatlands,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
776708,The Wheatlands,2023-02-22T05:40:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-02-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776708,The Wheatlands,2023-02-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-02-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776708,The Wheatlands,2023-02-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776708,The Wheatlands,2023-02-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776708,The Wheatlands,2023-02-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-02-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-02-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-02-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-02-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
776708,The Wheatlands,2023-02-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
776708,The Wheatlands,2023-02-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.04
776708,The Wheatlands,2023-02-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
776708,The Wheatlands,2023-02-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-02-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
776708,The Wheatlands,2023-02-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-02-22T05:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
776708,The Wheatlands,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
776708,The Wheatlands,2023-02-22T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
776708,The Wheatlands,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
776708,The Wheatlands,2023-02-22T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776708,The Wheatlands,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776708,The Wheatlands,2023-02-22T05:30:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-02-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776708,The Wheatlands,2023-02-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-02-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776708,The Wheatlands,2023-02-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776708,The Wheatlands,2023-02-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776708,The Wheatlands,2023-02-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776708,The Wheatlands,2023-02-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-02-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-02-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
776708,The Wheatlands,2023-02-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
776708,The Wheatlands,2023-02-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.42
776708,The Wheatlands,2023-02-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
776708,The Wheatlands,2023-02-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-02-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776708,The Wheatlands,2023-02-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-02-22T05:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
776708,The Wheatlands,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
776708,The Wheatlands,2023-02-22T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776708,The Wheatlands,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
776708,The Wheatlands,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
776708,The Wheatlands,2023-02-22T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776708,The Wheatlands,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
776708,The Wheatlands,2023-02-22T05:20:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-02-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776708,The Wheatlands,2023-02-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-02-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776708,The Wheatlands,2023-02-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-02-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776708,The Wheatlands,2023-02-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776708,The Wheatlands,2023-02-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-02-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-02-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.37
776708,The Wheatlands,2023-02-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
776708,The Wheatlands,2023-02-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.39
776708,The Wheatlands,2023-02-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
776708,The Wheatlands,2023-02-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-02-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
776708,The Wheatlands,2023-02-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-02-22T05:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
776708,The Wheatlands,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
776708,The Wheatlands,2023-02-22T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776708,The Wheatlands,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
776708,The Wheatlands,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
776708,The Wheatlands,2023-02-22T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776708,The Wheatlands,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776708,The Wheatlands,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776708,The Wheatlands,2023-02-22T05:10:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776708,The Wheatlands,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776708,The Wheatlands,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776708,The Wheatlands,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-02-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.59
776708,The Wheatlands,2023-02-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
776708,The Wheatlands,2023-02-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
776708,The Wheatlands,2023-02-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
776708,The Wheatlands,2023-02-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776708,The Wheatlands,2023-02-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-02-22T05:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
776708,The Wheatlands,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
776708,The Wheatlands,2023-02-22T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776708,The Wheatlands,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776708,The Wheatlands,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776708,The Wheatlands,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
776708,The Wheatlands,2023-02-22T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776708,The Wheatlands,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
776708,The Wheatlands,2023-02-22T05:00:00.000+00:00,transformer,,Temperature,C,16.2
776708,The Wheatlands,2023-02-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776708,The Wheatlands,2023-02-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-02-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776708,The Wheatlands,2023-02-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-02-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776708,The Wheatlands,2023-02-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
776708,The Wheatlands,2023-02-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.71
776708,The Wheatlands,2023-02-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
776708,The Wheatlands,2023-02-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.72
776708,The Wheatlands,2023-02-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
776708,The Wheatlands,2023-02-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-02-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
776708,The Wheatlands,2023-02-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-02-22T05:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776708,The Wheatlands,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
776708,The Wheatlands,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
776708,The Wheatlands,2023-02-22T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776708,The Wheatlands,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
776708,The Wheatlands,2023-02-22T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
776708,The Wheatlands,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
776708,The Wheatlands,2023-02-22T04:50:00.000+00:00,transformer,,Temperature,C,16.2
776708,The Wheatlands,2023-02-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776708,The Wheatlands,2023-02-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776708,The Wheatlands,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776708,The Wheatlands,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-02-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-02-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-02-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.25
776708,The Wheatlands,2023-02-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.03
776708,The Wheatlands,2023-02-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.84
776708,The Wheatlands,2023-02-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
776708,The Wheatlands,2023-02-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-02-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776708,The Wheatlands,2023-02-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-02-22T04:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776708,The Wheatlands,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
776708,The Wheatlands,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
776708,The Wheatlands,2023-02-22T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776708,The Wheatlands,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
776708,The Wheatlands,2023-02-22T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
776708,The Wheatlands,2023-02-22T04:40:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776708,The Wheatlands,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776708,The Wheatlands,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776708,The Wheatlands,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-02-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-02-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.4
776708,The Wheatlands,2023-02-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.14
776708,The Wheatlands,2023-02-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.56
776708,The Wheatlands,2023-02-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
776708,The Wheatlands,2023-02-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-02-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-02-22T04:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
776708,The Wheatlands,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
776708,The Wheatlands,2023-02-22T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776708,The Wheatlands,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776708,The Wheatlands,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776708,The Wheatlands,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776708,The Wheatlands,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
776708,The Wheatlands,2023-02-22T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776708,The Wheatlands,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
776708,The Wheatlands,2023-02-22T04:30:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-02-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776708,The Wheatlands,2023-02-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-02-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776708,The Wheatlands,2023-02-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-02-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776708,The Wheatlands,2023-02-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-02-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-02-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.37
776708,The Wheatlands,2023-02-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-02-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.59
776708,The Wheatlands,2023-02-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
776708,The Wheatlands,2023-02-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-02-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-02-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-22T04:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776708,The Wheatlands,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
776708,The Wheatlands,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
776708,The Wheatlands,2023-02-22T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776708,The Wheatlands,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776708,The Wheatlands,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776708,The Wheatlands,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776708,The Wheatlands,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
776708,The Wheatlands,2023-02-22T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776708,The Wheatlands,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
776708,The Wheatlands,2023-02-22T04:20:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-02-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776708,The Wheatlands,2023-02-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-02-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776708,The Wheatlands,2023-02-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-02-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776708,The Wheatlands,2023-02-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-02-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-02-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
776708,The Wheatlands,2023-02-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
776708,The Wheatlands,2023-02-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.52
776708,The Wheatlands,2023-02-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
776708,The Wheatlands,2023-02-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-02-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-22T04:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
776708,The Wheatlands,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
776708,The Wheatlands,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
776708,The Wheatlands,2023-02-22T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776708,The Wheatlands,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776708,The Wheatlands,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776708,The Wheatlands,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
776708,The Wheatlands,2023-02-22T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776708,The Wheatlands,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-02-22T04:10:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-02-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776708,The Wheatlands,2023-02-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-02-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776708,The Wheatlands,2023-02-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-02-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776708,The Wheatlands,2023-02-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-02-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-02-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-02-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.72
776708,The Wheatlands,2023-02-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.74
776708,The Wheatlands,2023-02-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
776708,The Wheatlands,2023-02-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
776708,The Wheatlands,2023-02-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-02-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-02-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-22T04:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
776708,The Wheatlands,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
776708,The Wheatlands,2023-02-22T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776708,The Wheatlands,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776708,The Wheatlands,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
776708,The Wheatlands,2023-02-22T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776708,The Wheatlands,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776708,The Wheatlands,2023-02-22T04:00:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-02-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776708,The Wheatlands,2023-02-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
776708,The Wheatlands,2023-02-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776708,The Wheatlands,2023-02-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-02-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776708,The Wheatlands,2023-02-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776708,The Wheatlands,2023-02-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-02-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-02-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-02-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-02-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.7
776708,The Wheatlands,2023-02-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.74
776708,The Wheatlands,2023-02-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
776708,The Wheatlands,2023-02-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-02-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-22T04:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-22T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-22T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-22T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
776708,The Wheatlands,2023-02-22T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
776708,The Wheatlands,2023-02-22T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
776708,The Wheatlands,2023-02-22T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776708,The Wheatlands,2023-02-22T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-22T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-02-22T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-02-22T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-22T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-22T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-22T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-02-22T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776708,The Wheatlands,2023-02-22T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
776708,The Wheatlands,2023-02-22T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776708,The Wheatlands,2023-02-22T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-02-22T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-02-22T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776708,The Wheatlands,2023-02-22T03:50:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-02-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776708,The Wheatlands,2023-02-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-02-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776708,The Wheatlands,2023-02-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-02-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776708,The Wheatlands,2023-02-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
776708,The Wheatlands,2023-02-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-02-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-02-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-02-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.7
776708,The Wheatlands,2023-02-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.98
776708,The Wheatlands,2023-02-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.52
776708,The Wheatlands,2023-02-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
776708,The Wheatlands,2023-02-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-02-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-02-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-02-22T03:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
776708,The Wheatlands,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
776708,The Wheatlands,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
776708,The Wheatlands,2023-02-22T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776708,The Wheatlands,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
776708,The Wheatlands,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
776708,The Wheatlands,2023-02-22T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776708,The Wheatlands,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
776708,The Wheatlands,2023-02-22T03:40:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-02-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776708,The Wheatlands,2023-02-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
776708,The Wheatlands,2023-02-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776708,The Wheatlands,2023-02-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776708,The Wheatlands,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776708,The Wheatlands,2023-02-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-02-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-02-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-02-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.98
776708,The Wheatlands,2023-02-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
776708,The Wheatlands,2023-02-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.07
776708,The Wheatlands,2023-02-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
776708,The Wheatlands,2023-02-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-02-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-02-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-02-22T03:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
776708,The Wheatlands,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
776708,The Wheatlands,2023-02-22T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776708,The Wheatlands,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776708,The Wheatlands,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776708,The Wheatlands,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
776708,The Wheatlands,2023-02-22T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776708,The Wheatlands,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776708,The Wheatlands,2023-02-22T03:30:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-02-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776708,The Wheatlands,2023-02-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
776708,The Wheatlands,2023-02-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776708,The Wheatlands,2023-02-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-02-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776708,The Wheatlands,2023-02-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
