Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-02-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-02-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.73
776708,The Wheatlands,2023-02-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
776708,The Wheatlands,2023-02-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
776708,The Wheatlands,2023-02-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
776708,The Wheatlands,2023-02-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-02-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-22T03:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
776708,The Wheatlands,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
776708,The Wheatlands,2023-02-22T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776708,The Wheatlands,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776708,The Wheatlands,2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776708,The Wheatlands,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
776708,The Wheatlands,2023-02-22T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
776708,The Wheatlands,2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776708,The Wheatlands,2023-02-22T03:20:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776708,The Wheatlands,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776708,The Wheatlands,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776708,The Wheatlands,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-02-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-02-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.88
776708,The Wheatlands,2023-02-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
776708,The Wheatlands,2023-02-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.47
776708,The Wheatlands,2023-02-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
776708,The Wheatlands,2023-02-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-02-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-22T03:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
776708,The Wheatlands,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
776708,The Wheatlands,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
776708,The Wheatlands,2023-02-22T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776708,The Wheatlands,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776708,The Wheatlands,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776708,The Wheatlands,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
776708,The Wheatlands,2023-02-22T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776708,The Wheatlands,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
776708,The Wheatlands,2023-02-22T03:10:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776708,The Wheatlands,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776708,The Wheatlands,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776708,The Wheatlands,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-02-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-02-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-02-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.31
776708,The Wheatlands,2023-02-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.12
776708,The Wheatlands,2023-02-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.8
776708,The Wheatlands,2023-02-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
776708,The Wheatlands,2023-02-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-02-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-22T03:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
776708,The Wheatlands,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
776708,The Wheatlands,2023-02-22T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776708,The Wheatlands,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776708,The Wheatlands,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
776708,The Wheatlands,2023-02-22T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776708,The Wheatlands,2023-02-22T03:00:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776708,The Wheatlands,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776708,The Wheatlands,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776708,The Wheatlands,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776708,The Wheatlands,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776708,The Wheatlands,2023-02-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-02-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-02-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.01
776708,The Wheatlands,2023-02-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.48
776708,The Wheatlands,2023-02-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.76
776708,The Wheatlands,2023-02-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
776708,The Wheatlands,2023-02-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-22T03:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
776708,The Wheatlands,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
776708,The Wheatlands,2023-02-22T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776708,The Wheatlands,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
776708,The Wheatlands,2023-02-22T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776708,The Wheatlands,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776708,The Wheatlands,2023-02-22T02:50:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776708,The Wheatlands,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776708,The Wheatlands,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776708,The Wheatlands,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-02-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-02-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-02-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.85
776708,The Wheatlands,2023-02-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.56
776708,The Wheatlands,2023-02-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.33
776708,The Wheatlands,2023-02-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
776708,The Wheatlands,2023-02-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-02-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-02-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-02-22T02:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
776708,The Wheatlands,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
776708,The Wheatlands,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
776708,The Wheatlands,2023-02-22T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776708,The Wheatlands,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
776708,The Wheatlands,2023-02-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776708,The Wheatlands,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
776708,The Wheatlands,2023-02-22T02:40:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776708,The Wheatlands,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776708,The Wheatlands,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776708,The Wheatlands,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-02-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-02-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-02-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
776708,The Wheatlands,2023-02-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.18
776708,The Wheatlands,2023-02-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.82
776708,The Wheatlands,2023-02-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
776708,The Wheatlands,2023-02-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
776708,The Wheatlands,2023-02-22T02:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
776708,The Wheatlands,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
776708,The Wheatlands,2023-02-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776708,The Wheatlands,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
776708,The Wheatlands,2023-02-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776708,The Wheatlands,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
776708,The Wheatlands,2023-02-22T02:30:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776708,The Wheatlands,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
776708,The Wheatlands,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776708,The Wheatlands,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776708,The Wheatlands,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-02-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-02-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-02-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.16
776708,The Wheatlands,2023-02-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.77
776708,The Wheatlands,2023-02-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.68
776708,The Wheatlands,2023-02-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
776708,The Wheatlands,2023-02-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-02-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
776708,The Wheatlands,2023-02-22T02:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
776708,The Wheatlands,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
776708,The Wheatlands,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
776708,The Wheatlands,2023-02-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776708,The Wheatlands,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776708,The Wheatlands,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776708,The Wheatlands,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
776708,The Wheatlands,2023-02-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
776708,The Wheatlands,2023-02-22T02:20:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776708,The Wheatlands,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-02-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-02-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-02-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.41
776708,The Wheatlands,2023-02-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.91
776708,The Wheatlands,2023-02-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.13
776708,The Wheatlands,2023-02-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
776708,The Wheatlands,2023-02-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-02-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-02-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-02-22T02:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
776708,The Wheatlands,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
776708,The Wheatlands,2023-02-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776708,The Wheatlands,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776708,The Wheatlands,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
776708,The Wheatlands,2023-02-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776708,The Wheatlands,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776708,The Wheatlands,2023-02-22T02:10:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776708,The Wheatlands,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776708,The Wheatlands,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776708,The Wheatlands,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776708,The Wheatlands,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-02-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-02-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-02-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.23
776708,The Wheatlands,2023-02-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
776708,The Wheatlands,2023-02-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
776708,The Wheatlands,2023-02-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
776708,The Wheatlands,2023-02-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-02-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-02-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-02-22T02:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
776708,The Wheatlands,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
776708,The Wheatlands,2023-02-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776708,The Wheatlands,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
776708,The Wheatlands,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
776708,The Wheatlands,2023-02-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776708,The Wheatlands,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
776708,The Wheatlands,2023-02-22T02:00:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776708,The Wheatlands,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
776708,The Wheatlands,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776708,The Wheatlands,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
776708,The Wheatlands,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-02-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-02-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-02-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776708,The Wheatlands,2023-02-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.98
776708,The Wheatlands,2023-02-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.31
776708,The Wheatlands,2023-02-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
776708,The Wheatlands,2023-02-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-02-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-02-22T02:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776708,The Wheatlands,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
776708,The Wheatlands,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
776708,The Wheatlands,2023-02-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776708,The Wheatlands,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776708,The Wheatlands,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776708,The Wheatlands,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
776708,The Wheatlands,2023-02-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776708,The Wheatlands,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
776708,The Wheatlands,2023-02-22T01:50:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776708,The Wheatlands,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776708,The Wheatlands,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-02-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-02-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-02-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.45
776708,The Wheatlands,2023-02-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.17
776708,The Wheatlands,2023-02-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.08
776708,The Wheatlands,2023-02-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
776708,The Wheatlands,2023-02-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-02-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-22T01:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776708,The Wheatlands,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
776708,The Wheatlands,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
776708,The Wheatlands,2023-02-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776708,The Wheatlands,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776708,The Wheatlands,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
776708,The Wheatlands,2023-02-22T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
776708,The Wheatlands,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
776708,The Wheatlands,2023-02-22T01:40:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-02-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776708,The Wheatlands,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776708,The Wheatlands,2023-02-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-02-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-02-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776708,The Wheatlands,2023-02-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.02
776708,The Wheatlands,2023-02-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.09
776708,The Wheatlands,2023-02-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
776708,The Wheatlands,2023-02-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-02-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-02-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-22T01:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
776708,The Wheatlands,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
776708,The Wheatlands,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
776708,The Wheatlands,2023-02-22T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776708,The Wheatlands,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776708,The Wheatlands,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776708,The Wheatlands,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
776708,The Wheatlands,2023-02-22T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776708,The Wheatlands,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776708,The Wheatlands,2023-02-22T01:30:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-02-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-02-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.04
776708,The Wheatlands,2023-02-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.35
776708,The Wheatlands,2023-02-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.73
776708,The Wheatlands,2023-02-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
776708,The Wheatlands,2023-02-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-02-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-02-22T01:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
776708,The Wheatlands,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
776708,The Wheatlands,2023-02-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776708,The Wheatlands,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776708,The Wheatlands,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
776708,The Wheatlands,2023-02-22T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
776708,The Wheatlands,2023-02-22T01:20:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
776708,The Wheatlands,2023-02-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-02-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-02-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.09
776708,The Wheatlands,2023-02-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.26
776708,The Wheatlands,2023-02-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.13
776708,The Wheatlands,2023-02-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
776708,The Wheatlands,2023-02-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-02-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-02-22T01:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776708,The Wheatlands,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
776708,The Wheatlands,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
776708,The Wheatlands,2023-02-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776708,The Wheatlands,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776708,The Wheatlands,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
776708,The Wheatlands,2023-02-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776708,The Wheatlands,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776708,The Wheatlands,2023-02-22T01:10:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-02-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-02-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-02-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.43
776708,The Wheatlands,2023-02-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.07
776708,The Wheatlands,2023-02-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.35
776708,The Wheatlands,2023-02-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
776708,The Wheatlands,2023-02-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-02-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-02-22T01:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
776708,The Wheatlands,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
776708,The Wheatlands,2023-02-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
