Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
776708,The Wheatlands,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776708,The Wheatlands,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776708,The Wheatlands,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
776708,The Wheatlands,2023-02-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776708,The Wheatlands,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776708,The Wheatlands,2023-02-22T01:00:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776708,The Wheatlands,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
776708,The Wheatlands,2023-02-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-02-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.2
776708,The Wheatlands,2023-02-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.41
776708,The Wheatlands,2023-02-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.84
776708,The Wheatlands,2023-02-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
776708,The Wheatlands,2023-02-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-02-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-02-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-02-22T01:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
776708,The Wheatlands,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
776708,The Wheatlands,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
776708,The Wheatlands,2023-02-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776708,The Wheatlands,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776708,The Wheatlands,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
776708,The Wheatlands,2023-02-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
776708,The Wheatlands,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
776708,The Wheatlands,2023-02-22T00:50:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776708,The Wheatlands,2023-02-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-02-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-02-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.48
776708,The Wheatlands,2023-02-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
776708,The Wheatlands,2023-02-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.43
776708,The Wheatlands,2023-02-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
776708,The Wheatlands,2023-02-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-02-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-02-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-22T00:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
776708,The Wheatlands,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
776708,The Wheatlands,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
776708,The Wheatlands,2023-02-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776708,The Wheatlands,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
776708,The Wheatlands,2023-02-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776708,The Wheatlands,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
776708,The Wheatlands,2023-02-22T00:40:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776708,The Wheatlands,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776708,The Wheatlands,2023-02-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-02-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.4
776708,The Wheatlands,2023-02-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.67
776708,The Wheatlands,2023-02-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.64
776708,The Wheatlands,2023-02-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
776708,The Wheatlands,2023-02-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-02-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-02-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-02-22T00:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776708,The Wheatlands,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
776708,The Wheatlands,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
776708,The Wheatlands,2023-02-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776708,The Wheatlands,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776708,The Wheatlands,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
776708,The Wheatlands,2023-02-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776708,The Wheatlands,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
776708,The Wheatlands,2023-02-22T00:30:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776708,The Wheatlands,2023-02-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-02-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-02-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-02-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.95
776708,The Wheatlands,2023-02-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.44
776708,The Wheatlands,2023-02-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.52
776708,The Wheatlands,2023-02-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
776708,The Wheatlands,2023-02-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-02-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-22T00:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
776708,The Wheatlands,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
776708,The Wheatlands,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
776708,The Wheatlands,2023-02-22T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776708,The Wheatlands,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
776708,The Wheatlands,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
776708,The Wheatlands,2023-02-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
776708,The Wheatlands,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776708,The Wheatlands,2023-02-22T00:20:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
776708,The Wheatlands,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-02-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-02-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.39
776708,The Wheatlands,2023-02-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
776708,The Wheatlands,2023-02-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.36
776708,The Wheatlands,2023-02-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
776708,The Wheatlands,2023-02-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-02-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-02-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-02-22T00:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
776708,The Wheatlands,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
776708,The Wheatlands,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
776708,The Wheatlands,2023-02-22T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776708,The Wheatlands,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776708,The Wheatlands,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776708,The Wheatlands,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
776708,The Wheatlands,2023-02-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776708,The Wheatlands,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776708,The Wheatlands,2023-02-22T00:10:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-02-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-02-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-02-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-02-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.2
776708,The Wheatlands,2023-02-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
776708,The Wheatlands,2023-02-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.58
776708,The Wheatlands,2023-02-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
776708,The Wheatlands,2023-02-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-02-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-02-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-02-22T00:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776708,The Wheatlands,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
776708,The Wheatlands,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
776708,The Wheatlands,2023-02-22T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776708,The Wheatlands,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776708,The Wheatlands,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776708,The Wheatlands,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
776708,The Wheatlands,2023-02-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776708,The Wheatlands,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
776708,The Wheatlands,2023-02-22T00:00:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-02-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-02-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-02-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-02-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.24
776708,The Wheatlands,2023-02-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.77
776708,The Wheatlands,2023-02-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.84
776708,The Wheatlands,2023-02-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
776708,The Wheatlands,2023-02-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-02-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-02-22T00:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
776708,The Wheatlands,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
776708,The Wheatlands,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
776708,The Wheatlands,2023-02-23T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776708,The Wheatlands,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
776708,The Wheatlands,2023-02-23T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-23T23:50:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
776708,The Wheatlands,2023-02-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-02-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-02-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.22
776708,The Wheatlands,2023-02-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.69
776708,The Wheatlands,2023-02-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
776708,The Wheatlands,2023-02-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
776708,The Wheatlands,2023-02-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
776708,The Wheatlands,2023-02-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-02-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
776708,The Wheatlands,2023-02-23T23:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
776708,The Wheatlands,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
776708,The Wheatlands,2023-02-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
776708,The Wheatlands,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
776708,The Wheatlands,2023-02-23T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-02-23T23:40:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776708,The Wheatlands,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776708,The Wheatlands,2023-02-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-02-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-02-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.39
776708,The Wheatlands,2023-02-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
776708,The Wheatlands,2023-02-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
776708,The Wheatlands,2023-02-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
776708,The Wheatlands,2023-02-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-02-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-02-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
776708,The Wheatlands,2023-02-23T23:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
776708,The Wheatlands,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
776708,The Wheatlands,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
776708,The Wheatlands,2023-02-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776708,The Wheatlands,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
776708,The Wheatlands,2023-02-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-02-23T23:30:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776708,The Wheatlands,2023-02-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-02-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-02-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.77
776708,The Wheatlands,2023-02-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
776708,The Wheatlands,2023-02-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
776708,The Wheatlands,2023-02-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
776708,The Wheatlands,2023-02-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
776708,The Wheatlands,2023-02-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
776708,The Wheatlands,2023-02-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776708,The Wheatlands,2023-02-23T23:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
776708,The Wheatlands,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
776708,The Wheatlands,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
776708,The Wheatlands,2023-02-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776708,The Wheatlands,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
776708,The Wheatlands,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
776708,The Wheatlands,2023-02-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-02-23T23:20:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776708,The Wheatlands,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776708,The Wheatlands,2023-02-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-02-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
776708,The Wheatlands,2023-02-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
776708,The Wheatlands,2023-02-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.31
776708,The Wheatlands,2023-02-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
776708,The Wheatlands,2023-02-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-02-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-02-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
776708,The Wheatlands,2023-02-23T23:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
776708,The Wheatlands,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
776708,The Wheatlands,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776708,The Wheatlands,2023-02-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776708,The Wheatlands,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
776708,The Wheatlands,2023-02-23T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-02-23T23:10:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
776708,The Wheatlands,2023-02-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-02-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.81
776708,The Wheatlands,2023-02-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-02-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-02-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-02-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
776708,The Wheatlands,2023-02-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
776708,The Wheatlands,2023-02-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.81
776708,The Wheatlands,2023-02-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
776708,The Wheatlands,2023-02-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-02-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
776708,The Wheatlands,2023-02-23T23:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
776708,The Wheatlands,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
776708,The Wheatlands,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
776708,The Wheatlands,2023-02-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776708,The Wheatlands,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
776708,The Wheatlands,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
776708,The Wheatlands,2023-02-23T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776708,The Wheatlands,2023-02-23T23:00:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-02-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-02-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
776708,The Wheatlands,2023-02-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-02-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-02-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-02-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
776708,The Wheatlands,2023-02-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.43
776708,The Wheatlands,2023-02-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
776708,The Wheatlands,2023-02-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
776708,The Wheatlands,2023-02-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
776708,The Wheatlands,2023-02-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
776708,The Wheatlands,2023-02-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
776708,The Wheatlands,2023-02-23T23:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
776708,The Wheatlands,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
776708,The Wheatlands,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
776708,The Wheatlands,2023-02-23T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776708,The Wheatlands,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
776708,The Wheatlands,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
776708,The Wheatlands,2023-02-23T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776708,The Wheatlands,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776708,The Wheatlands,2023-02-23T22:50:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776708,The Wheatlands,2023-02-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-02-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-02-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-02-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
776708,The Wheatlands,2023-02-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
776708,The Wheatlands,2023-02-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
776708,The Wheatlands,2023-02-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
776708,The Wheatlands,2023-02-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776708,The Wheatlands,2023-02-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
776708,The Wheatlands,2023-02-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
776708,The Wheatlands,2023-02-23T22:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
776708,The Wheatlands,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
776708,The Wheatlands,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
776708,The Wheatlands,2023-02-23T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776708,The Wheatlands,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776708,The Wheatlands,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
776708,The Wheatlands,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
776708,The Wheatlands,2023-02-23T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-02-23T22:40:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
