Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-02-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-02-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-02-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-02-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
776708,The Wheatlands,2023-02-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
776708,The Wheatlands,2023-02-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
776708,The Wheatlands,2023-02-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
776708,The Wheatlands,2023-02-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
776708,The Wheatlands,2023-02-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776708,The Wheatlands,2023-02-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
776708,The Wheatlands,2023-02-23T22:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
776708,The Wheatlands,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
776708,The Wheatlands,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
776708,The Wheatlands,2023-02-23T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776708,The Wheatlands,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
776708,The Wheatlands,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
776708,The Wheatlands,2023-02-23T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776708,The Wheatlands,2023-02-23T22:30:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776708,The Wheatlands,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776708,The Wheatlands,2023-02-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-02-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-02-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
776708,The Wheatlands,2023-02-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
776708,The Wheatlands,2023-02-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
776708,The Wheatlands,2023-02-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
776708,The Wheatlands,2023-02-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
776708,The Wheatlands,2023-02-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776708,The Wheatlands,2023-02-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
776708,The Wheatlands,2023-02-23T22:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
776708,The Wheatlands,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
776708,The Wheatlands,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
776708,The Wheatlands,2023-02-23T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776708,The Wheatlands,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
776708,The Wheatlands,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
776708,The Wheatlands,2023-02-23T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-02-23T22:20:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
776708,The Wheatlands,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
776708,The Wheatlands,2023-02-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-02-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
776708,The Wheatlands,2023-02-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
776708,The Wheatlands,2023-02-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
776708,The Wheatlands,2023-02-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
776708,The Wheatlands,2023-02-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
776708,The Wheatlands,2023-02-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776708,The Wheatlands,2023-02-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
776708,The Wheatlands,2023-02-23T22:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
776708,The Wheatlands,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
776708,The Wheatlands,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
776708,The Wheatlands,2023-02-23T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776708,The Wheatlands,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
776708,The Wheatlands,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776708,The Wheatlands,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
776708,The Wheatlands,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
776708,The Wheatlands,2023-02-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776708,The Wheatlands,2023-02-23T22:10:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
776708,The Wheatlands,2023-02-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-02-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
776708,The Wheatlands,2023-02-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
776708,The Wheatlands,2023-02-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
776708,The Wheatlands,2023-02-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
776708,The Wheatlands,2023-02-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776708,The Wheatlands,2023-02-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
776708,The Wheatlands,2023-02-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
776708,The Wheatlands,2023-02-23T22:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
776708,The Wheatlands,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
776708,The Wheatlands,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
776708,The Wheatlands,2023-02-23T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776708,The Wheatlands,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776708,The Wheatlands,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776708,The Wheatlands,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
776708,The Wheatlands,2023-02-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-02-23T22:00:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
776708,The Wheatlands,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
776708,The Wheatlands,2023-02-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-02-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.15
776708,The Wheatlands,2023-02-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
776708,The Wheatlands,2023-02-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.08
776708,The Wheatlands,2023-02-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
776708,The Wheatlands,2023-02-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
776708,The Wheatlands,2023-02-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
776708,The Wheatlands,2023-02-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
776708,The Wheatlands,2023-02-23T22:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
776708,The Wheatlands,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
776708,The Wheatlands,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
776708,The Wheatlands,2023-02-23T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776708,The Wheatlands,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776708,The Wheatlands,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776708,The Wheatlands,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
776708,The Wheatlands,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
776708,The Wheatlands,2023-02-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776708,The Wheatlands,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776708,The Wheatlands,2023-02-23T21:50:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776708,The Wheatlands,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776708,The Wheatlands,2023-02-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-02-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
776708,The Wheatlands,2023-02-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
776708,The Wheatlands,2023-02-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
776708,The Wheatlands,2023-02-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
776708,The Wheatlands,2023-02-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
776708,The Wheatlands,2023-02-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
776708,The Wheatlands,2023-02-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
776708,The Wheatlands,2023-02-23T21:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
776708,The Wheatlands,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
776708,The Wheatlands,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
776708,The Wheatlands,2023-02-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776708,The Wheatlands,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776708,The Wheatlands,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
776708,The Wheatlands,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
776708,The Wheatlands,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
776708,The Wheatlands,2023-02-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776708,The Wheatlands,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776708,The Wheatlands,2023-02-23T21:40:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-02-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-02-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-02-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
776708,The Wheatlands,2023-02-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
776708,The Wheatlands,2023-02-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.88
776708,The Wheatlands,2023-02-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
776708,The Wheatlands,2023-02-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
776708,The Wheatlands,2023-02-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776708,The Wheatlands,2023-02-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
776708,The Wheatlands,2023-02-23T21:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
776708,The Wheatlands,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
776708,The Wheatlands,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
776708,The Wheatlands,2023-02-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
776708,The Wheatlands,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776708,The Wheatlands,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
776708,The Wheatlands,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
776708,The Wheatlands,2023-02-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776708,The Wheatlands,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776708,The Wheatlands,2023-02-23T21:30:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776708,The Wheatlands,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-02-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-02-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-02-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.29
776708,The Wheatlands,2023-02-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
776708,The Wheatlands,2023-02-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
776708,The Wheatlands,2023-02-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
776708,The Wheatlands,2023-02-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
776708,The Wheatlands,2023-02-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
776708,The Wheatlands,2023-02-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
776708,The Wheatlands,2023-02-23T21:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
776708,The Wheatlands,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
776708,The Wheatlands,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776708,The Wheatlands,2023-02-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
776708,The Wheatlands,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
776708,The Wheatlands,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
776708,The Wheatlands,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
776708,The Wheatlands,2023-02-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776708,The Wheatlands,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
776708,The Wheatlands,2023-02-23T21:20:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-02-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-02-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-02-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-02-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
776708,The Wheatlands,2023-02-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
776708,The Wheatlands,2023-02-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
776708,The Wheatlands,2023-02-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
776708,The Wheatlands,2023-02-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
776708,The Wheatlands,2023-02-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776708,The Wheatlands,2023-02-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
776708,The Wheatlands,2023-02-23T21:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
776708,The Wheatlands,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
776708,The Wheatlands,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
776708,The Wheatlands,2023-02-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
776708,The Wheatlands,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
776708,The Wheatlands,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
776708,The Wheatlands,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
776708,The Wheatlands,2023-02-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776708,The Wheatlands,2023-02-23T21:10:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776708,The Wheatlands,2023-02-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-02-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-02-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-02-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
776708,The Wheatlands,2023-02-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
776708,The Wheatlands,2023-02-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
776708,The Wheatlands,2023-02-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
776708,The Wheatlands,2023-02-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
776708,The Wheatlands,2023-02-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
776708,The Wheatlands,2023-02-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
776708,The Wheatlands,2023-02-23T21:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
776708,The Wheatlands,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
776708,The Wheatlands,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
776708,The Wheatlands,2023-02-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
776708,The Wheatlands,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776708,The Wheatlands,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776708,The Wheatlands,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
776708,The Wheatlands,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
776708,The Wheatlands,2023-02-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776708,The Wheatlands,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776708,The Wheatlands,2023-02-23T21:00:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776708,The Wheatlands,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-02-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-02-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-02-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.73
776708,The Wheatlands,2023-02-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
776708,The Wheatlands,2023-02-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.9
776708,The Wheatlands,2023-02-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
776708,The Wheatlands,2023-02-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
776708,The Wheatlands,2023-02-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
776708,The Wheatlands,2023-02-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776708,The Wheatlands,2023-02-23T21:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
776708,The Wheatlands,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
776708,The Wheatlands,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
776708,The Wheatlands,2023-02-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776708,The Wheatlands,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776708,The Wheatlands,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
776708,The Wheatlands,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
776708,The Wheatlands,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
776708,The Wheatlands,2023-02-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776708,The Wheatlands,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776708,The Wheatlands,2023-02-23T20:50:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-02-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-02-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-02-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-02-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
776708,The Wheatlands,2023-02-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
776708,The Wheatlands,2023-02-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
776708,The Wheatlands,2023-02-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
776708,The Wheatlands,2023-02-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
776708,The Wheatlands,2023-02-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
776708,The Wheatlands,2023-02-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
776708,The Wheatlands,2023-02-23T20:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
776708,The Wheatlands,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
776708,The Wheatlands,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
776708,The Wheatlands,2023-02-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776708,The Wheatlands,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776708,The Wheatlands,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776708,The Wheatlands,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
776708,The Wheatlands,2023-02-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776708,The Wheatlands,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776708,The Wheatlands,2023-02-23T20:40:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-02-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-02-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
776708,The Wheatlands,2023-02-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
776708,The Wheatlands,2023-02-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
776708,The Wheatlands,2023-02-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
776708,The Wheatlands,2023-02-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
776708,The Wheatlands,2023-02-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
776708,The Wheatlands,2023-02-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
776708,The Wheatlands,2023-02-23T20:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
776708,The Wheatlands,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
776708,The Wheatlands,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
776708,The Wheatlands,2023-02-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776708,The Wheatlands,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776708,The Wheatlands,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776708,The Wheatlands,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
776708,The Wheatlands,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
776708,The Wheatlands,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
776708,The Wheatlands,2023-02-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776708,The Wheatlands,2023-02-23T20:30:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
776708,The Wheatlands,2023-02-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-02-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
776708,The Wheatlands,2023-02-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
776708,The Wheatlands,2023-02-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
776708,The Wheatlands,2023-02-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
776708,The Wheatlands,2023-02-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
776708,The Wheatlands,2023-02-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
776708,The Wheatlands,2023-02-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
776708,The Wheatlands,2023-02-23T20:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
776708,The Wheatlands,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
776708,The Wheatlands,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
776708,The Wheatlands,2023-02-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
776708,The Wheatlands,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776708,The Wheatlands,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
776708,The Wheatlands,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
776708,The Wheatlands,2023-02-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776708,The Wheatlands,2023-02-23T20:20:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776708,The Wheatlands,2023-02-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-02-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-02-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
776708,The Wheatlands,2023-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
776708,The Wheatlands,2023-02-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
776708,The Wheatlands,2023-02-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
776708,The Wheatlands,2023-02-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
776708,The Wheatlands,2023-02-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
776708,The Wheatlands,2023-02-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
776708,The Wheatlands,2023-02-23T20:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
