Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
776708,The Wheatlands,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
776708,The Wheatlands,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
776708,The Wheatlands,2023-02-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
776708,The Wheatlands,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
776708,The Wheatlands,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776708,The Wheatlands,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
776708,The Wheatlands,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
776708,The Wheatlands,2023-02-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776708,The Wheatlands,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776708,The Wheatlands,2023-02-23T20:10:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776708,The Wheatlands,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776708,The Wheatlands,2023-02-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-02-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-02-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-02-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
776708,The Wheatlands,2023-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
776708,The Wheatlands,2023-02-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
776708,The Wheatlands,2023-02-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
776708,The Wheatlands,2023-02-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
776708,The Wheatlands,2023-02-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
776708,The Wheatlands,2023-02-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
776708,The Wheatlands,2023-02-23T20:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
776708,The Wheatlands,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
776708,The Wheatlands,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
776708,The Wheatlands,2023-02-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776708,The Wheatlands,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776708,The Wheatlands,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776708,The Wheatlands,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776708,The Wheatlands,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
776708,The Wheatlands,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
776708,The Wheatlands,2023-02-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776708,The Wheatlands,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776708,The Wheatlands,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776708,The Wheatlands,2023-02-23T20:00:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
776708,The Wheatlands,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
776708,The Wheatlands,2023-02-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-02-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776708,The Wheatlands,2023-02-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
776708,The Wheatlands,2023-02-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.77
776708,The Wheatlands,2023-02-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.56
776708,The Wheatlands,2023-02-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
776708,The Wheatlands,2023-02-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
776708,The Wheatlands,2023-02-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
776708,The Wheatlands,2023-02-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
776708,The Wheatlands,2023-02-23T20:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
776708,The Wheatlands,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
776708,The Wheatlands,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
776708,The Wheatlands,2023-02-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776708,The Wheatlands,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776708,The Wheatlands,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776708,The Wheatlands,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776708,The Wheatlands,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
776708,The Wheatlands,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
776708,The Wheatlands,2023-02-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776708,The Wheatlands,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776708,The Wheatlands,2023-02-23T19:50:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
776708,The Wheatlands,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
776708,The Wheatlands,2023-02-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-02-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
776708,The Wheatlands,2023-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
776708,The Wheatlands,2023-02-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.32
776708,The Wheatlands,2023-02-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
776708,The Wheatlands,2023-02-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
776708,The Wheatlands,2023-02-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776708,The Wheatlands,2023-02-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
776708,The Wheatlands,2023-02-23T19:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
776708,The Wheatlands,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
776708,The Wheatlands,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
776708,The Wheatlands,2023-02-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
776708,The Wheatlands,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
776708,The Wheatlands,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776708,The Wheatlands,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
776708,The Wheatlands,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
776708,The Wheatlands,2023-02-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776708,The Wheatlands,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776708,The Wheatlands,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776708,The Wheatlands,2023-02-23T19:40:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.45
776708,The Wheatlands,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
776708,The Wheatlands,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.72
776708,The Wheatlands,2023-02-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-02-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-02-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
776708,The Wheatlands,2023-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.72
776708,The Wheatlands,2023-02-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
776708,The Wheatlands,2023-02-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
776708,The Wheatlands,2023-02-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
776708,The Wheatlands,2023-02-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
776708,The Wheatlands,2023-02-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
776708,The Wheatlands,2023-02-23T19:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
776708,The Wheatlands,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
776708,The Wheatlands,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
776708,The Wheatlands,2023-02-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776708,The Wheatlands,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776708,The Wheatlands,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776708,The Wheatlands,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
776708,The Wheatlands,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
776708,The Wheatlands,2023-02-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776708,The Wheatlands,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776708,The Wheatlands,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
776708,The Wheatlands,2023-02-23T19:30:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
776708,The Wheatlands,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
776708,The Wheatlands,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.17
776708,The Wheatlands,2023-02-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-02-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
776708,The Wheatlands,2023-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
776708,The Wheatlands,2023-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.19
776708,The Wheatlands,2023-02-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
776708,The Wheatlands,2023-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
776708,The Wheatlands,2023-02-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
776708,The Wheatlands,2023-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
776708,The Wheatlands,2023-02-23T19:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
776708,The Wheatlands,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
776708,The Wheatlands,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
776708,The Wheatlands,2023-02-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
776708,The Wheatlands,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776708,The Wheatlands,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776708,The Wheatlands,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
776708,The Wheatlands,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
776708,The Wheatlands,2023-02-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776708,The Wheatlands,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776708,The Wheatlands,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776708,The Wheatlands,2023-02-23T19:20:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
776708,The Wheatlands,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.04
776708,The Wheatlands,2023-02-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-02-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
776708,The Wheatlands,2023-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
776708,The Wheatlands,2023-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.72
776708,The Wheatlands,2023-02-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
776708,The Wheatlands,2023-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
776708,The Wheatlands,2023-02-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776708,The Wheatlands,2023-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
776708,The Wheatlands,2023-02-23T19:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
776708,The Wheatlands,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
776708,The Wheatlands,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
776708,The Wheatlands,2023-02-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776708,The Wheatlands,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776708,The Wheatlands,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776708,The Wheatlands,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776708,The Wheatlands,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
776708,The Wheatlands,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
776708,The Wheatlands,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
776708,The Wheatlands,2023-02-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776708,The Wheatlands,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776708,The Wheatlands,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-02-23T19:10:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776708,The Wheatlands,2023-02-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-02-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
776708,The Wheatlands,2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.65
776708,The Wheatlands,2023-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
776708,The Wheatlands,2023-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
776708,The Wheatlands,2023-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
776708,The Wheatlands,2023-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
776708,The Wheatlands,2023-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776708,The Wheatlands,2023-02-23T19:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
776708,The Wheatlands,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
776708,The Wheatlands,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
776708,The Wheatlands,2023-02-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776708,The Wheatlands,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776708,The Wheatlands,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
776708,The Wheatlands,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776708,The Wheatlands,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776708,The Wheatlands,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
776708,The Wheatlands,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
776708,The Wheatlands,2023-02-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-02-23T19:00:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
776708,The Wheatlands,2023-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-02-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
776708,The Wheatlands,2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
776708,The Wheatlands,2023-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
776708,The Wheatlands,2023-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
776708,The Wheatlands,2023-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776708,The Wheatlands,2023-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
776708,The Wheatlands,2023-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
776708,The Wheatlands,2023-02-23T19:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
776708,The Wheatlands,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
776708,The Wheatlands,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
776708,The Wheatlands,2023-02-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776708,The Wheatlands,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
776708,The Wheatlands,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776708,The Wheatlands,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
776708,The Wheatlands,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
776708,The Wheatlands,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
776708,The Wheatlands,2023-02-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-02-23T18:50:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776708,The Wheatlands,2023-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-02-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
776708,The Wheatlands,2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
776708,The Wheatlands,2023-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.58
776708,The Wheatlands,2023-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
776708,The Wheatlands,2023-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
776708,The Wheatlands,2023-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
776708,The Wheatlands,2023-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776708,The Wheatlands,2023-02-23T18:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
776708,The Wheatlands,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
776708,The Wheatlands,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
776708,The Wheatlands,2023-02-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776708,The Wheatlands,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
776708,The Wheatlands,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776708,The Wheatlands,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
776708,The Wheatlands,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
776708,The Wheatlands,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
776708,The Wheatlands,2023-02-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-02-23T18:40:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
776708,The Wheatlands,2023-02-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-02-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-02-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
776708,The Wheatlands,2023-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.84
776708,The Wheatlands,2023-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.06
776708,The Wheatlands,2023-02-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
776708,The Wheatlands,2023-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
776708,The Wheatlands,2023-02-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
776708,The Wheatlands,2023-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
776708,The Wheatlands,2023-02-23T18:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
776708,The Wheatlands,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
776708,The Wheatlands,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
776708,The Wheatlands,2023-02-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776708,The Wheatlands,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
776708,The Wheatlands,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
776708,The Wheatlands,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
776708,The Wheatlands,2023-02-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776708,The Wheatlands,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-02-23T18:30:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776708,The Wheatlands,2023-02-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-02-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-02-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.56
776708,The Wheatlands,2023-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
776708,The Wheatlands,2023-02-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.61
776708,The Wheatlands,2023-02-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
776708,The Wheatlands,2023-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
776708,The Wheatlands,2023-02-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
776708,The Wheatlands,2023-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
776708,The Wheatlands,2023-02-23T18:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
776708,The Wheatlands,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
776708,The Wheatlands,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
776708,The Wheatlands,2023-02-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776708,The Wheatlands,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776708,The Wheatlands,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776708,The Wheatlands,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
776708,The Wheatlands,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
776708,The Wheatlands,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
776708,The Wheatlands,2023-02-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776708,The Wheatlands,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-23T18:20:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
776708,The Wheatlands,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
776708,The Wheatlands,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.56
776708,The Wheatlands,2023-02-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
776708,The Wheatlands,2023-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
776708,The Wheatlands,2023-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.84
776708,The Wheatlands,2023-02-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
776708,The Wheatlands,2023-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
776708,The Wheatlands,2023-02-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
776708,The Wheatlands,2023-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776708,The Wheatlands,2023-02-23T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
776708,The Wheatlands,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
776708,The Wheatlands,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
776708,The Wheatlands,2023-02-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
776708,The Wheatlands,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776708,The Wheatlands,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776708,The Wheatlands,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
776708,The Wheatlands,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
776708,The Wheatlands,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
776708,The Wheatlands,2023-02-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776708,The Wheatlands,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-02-23T18:10:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776708,The Wheatlands,2023-02-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-02-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
776708,The Wheatlands,2023-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
776708,The Wheatlands,2023-02-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
776708,The Wheatlands,2023-02-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
776708,The Wheatlands,2023-02-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
776708,The Wheatlands,2023-02-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
776708,The Wheatlands,2023-02-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
776708,The Wheatlands,2023-02-23T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
776708,The Wheatlands,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
776708,The Wheatlands,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
776708,The Wheatlands,2023-02-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
776708,The Wheatlands,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776708,The Wheatlands,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776708,The Wheatlands,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
776708,The Wheatlands,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
776708,The Wheatlands,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
776708,The Wheatlands,2023-02-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776708,The Wheatlands,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-02-23T18:00:00.000+00:00,transformer,,Temperature,C,14.2
776708,The Wheatlands,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776708,The Wheatlands,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-02-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
776708,The Wheatlands,2023-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
776708,The Wheatlands,2023-02-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
776708,The Wheatlands,2023-02-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
776708,The Wheatlands,2023-02-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
776708,The Wheatlands,2023-02-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
776708,The Wheatlands,2023-02-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
776708,The Wheatlands,2023-02-23T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
776708,The Wheatlands,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
776708,The Wheatlands,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
776708,The Wheatlands,2023-02-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776708,The Wheatlands,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776708,The Wheatlands,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
776708,The Wheatlands,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
776708,The Wheatlands,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
