Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-02-23T17:50:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776708,The Wheatlands,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
776708,The Wheatlands,2023-02-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-02-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
776708,The Wheatlands,2023-02-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
776708,The Wheatlands,2023-02-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.89
776708,The Wheatlands,2023-02-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
776708,The Wheatlands,2023-02-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
776708,The Wheatlands,2023-02-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
776708,The Wheatlands,2023-02-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776708,The Wheatlands,2023-02-23T17:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
776708,The Wheatlands,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
776708,The Wheatlands,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
776708,The Wheatlands,2023-02-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776708,The Wheatlands,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776708,The Wheatlands,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
776708,The Wheatlands,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
776708,The Wheatlands,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
776708,The Wheatlands,2023-02-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776708,The Wheatlands,2023-02-23T17:40:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776708,The Wheatlands,2023-02-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-02-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-02-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
776708,The Wheatlands,2023-02-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
776708,The Wheatlands,2023-02-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
776708,The Wheatlands,2023-02-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
776708,The Wheatlands,2023-02-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
776708,The Wheatlands,2023-02-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
776708,The Wheatlands,2023-02-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
776708,The Wheatlands,2023-02-23T17:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
776708,The Wheatlands,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
776708,The Wheatlands,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
776708,The Wheatlands,2023-02-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
776708,The Wheatlands,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
776708,The Wheatlands,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776708,The Wheatlands,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776708,The Wheatlands,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
776708,The Wheatlands,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
776708,The Wheatlands,2023-02-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776708,The Wheatlands,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-02-23T17:30:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
776708,The Wheatlands,2023-02-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
776708,The Wheatlands,2023-02-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.19
776708,The Wheatlands,2023-02-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.98
776708,The Wheatlands,2023-02-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
776708,The Wheatlands,2023-02-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
776708,The Wheatlands,2023-02-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776708,The Wheatlands,2023-02-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
776708,The Wheatlands,2023-02-23T17:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
776708,The Wheatlands,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
776708,The Wheatlands,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
776708,The Wheatlands,2023-02-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
776708,The Wheatlands,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776708,The Wheatlands,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776708,The Wheatlands,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
776708,The Wheatlands,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
776708,The Wheatlands,2023-02-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776708,The Wheatlands,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-02-23T17:20:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
776708,The Wheatlands,2023-02-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-02-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
776708,The Wheatlands,2023-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.43
776708,The Wheatlands,2023-02-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
776708,The Wheatlands,2023-02-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
776708,The Wheatlands,2023-02-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
776708,The Wheatlands,2023-02-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776708,The Wheatlands,2023-02-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
776708,The Wheatlands,2023-02-23T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
776708,The Wheatlands,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
776708,The Wheatlands,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
776708,The Wheatlands,2023-02-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
776708,The Wheatlands,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776708,The Wheatlands,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776708,The Wheatlands,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776708,The Wheatlands,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
776708,The Wheatlands,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
776708,The Wheatlands,2023-02-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776708,The Wheatlands,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-23T17:10:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-02-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-02-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-02-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.27
776708,The Wheatlands,2023-02-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.85
776708,The Wheatlands,2023-02-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
776708,The Wheatlands,2023-02-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
776708,The Wheatlands,2023-02-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
776708,The Wheatlands,2023-02-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
776708,The Wheatlands,2023-02-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
776708,The Wheatlands,2023-02-23T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
776708,The Wheatlands,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
776708,The Wheatlands,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
776708,The Wheatlands,2023-02-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776708,The Wheatlands,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
776708,The Wheatlands,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776708,The Wheatlands,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776708,The Wheatlands,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
776708,The Wheatlands,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
776708,The Wheatlands,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
776708,The Wheatlands,2023-02-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-02-23T17:00:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776708,The Wheatlands,2023-02-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-02-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
776708,The Wheatlands,2023-02-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
776708,The Wheatlands,2023-02-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
776708,The Wheatlands,2023-02-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
776708,The Wheatlands,2023-02-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
776708,The Wheatlands,2023-02-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776708,The Wheatlands,2023-02-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
776708,The Wheatlands,2023-02-23T17:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
776708,The Wheatlands,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
776708,The Wheatlands,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
776708,The Wheatlands,2023-02-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776708,The Wheatlands,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
776708,The Wheatlands,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776708,The Wheatlands,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
776708,The Wheatlands,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
776708,The Wheatlands,2023-02-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776708,The Wheatlands,2023-02-23T16:50:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776708,The Wheatlands,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776708,The Wheatlands,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776708,The Wheatlands,2023-02-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-02-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
776708,The Wheatlands,2023-02-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.57
776708,The Wheatlands,2023-02-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
776708,The Wheatlands,2023-02-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
776708,The Wheatlands,2023-02-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
776708,The Wheatlands,2023-02-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
776708,The Wheatlands,2023-02-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776708,The Wheatlands,2023-02-23T16:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
776708,The Wheatlands,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
776708,The Wheatlands,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
776708,The Wheatlands,2023-02-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776708,The Wheatlands,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776708,The Wheatlands,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
776708,The Wheatlands,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
776708,The Wheatlands,2023-02-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-02-23T16:40:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
776708,The Wheatlands,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776708,The Wheatlands,2023-02-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-02-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
776708,The Wheatlands,2023-02-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
776708,The Wheatlands,2023-02-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
776708,The Wheatlands,2023-02-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
776708,The Wheatlands,2023-02-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
776708,The Wheatlands,2023-02-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
776708,The Wheatlands,2023-02-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
776708,The Wheatlands,2023-02-23T16:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
776708,The Wheatlands,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
776708,The Wheatlands,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
776708,The Wheatlands,2023-02-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776708,The Wheatlands,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776708,The Wheatlands,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
776708,The Wheatlands,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
776708,The Wheatlands,2023-02-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776708,The Wheatlands,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-02-23T16:30:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776708,The Wheatlands,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-02-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-02-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
776708,The Wheatlands,2023-02-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
776708,The Wheatlands,2023-02-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
776708,The Wheatlands,2023-02-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
776708,The Wheatlands,2023-02-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776708,The Wheatlands,2023-02-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
776708,The Wheatlands,2023-02-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776708,The Wheatlands,2023-02-23T16:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
776708,The Wheatlands,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
776708,The Wheatlands,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
776708,The Wheatlands,2023-02-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
776708,The Wheatlands,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776708,The Wheatlands,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776708,The Wheatlands,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
776708,The Wheatlands,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
776708,The Wheatlands,2023-02-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-02-23T16:20:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-02-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-02-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-02-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
776708,The Wheatlands,2023-02-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
776708,The Wheatlands,2023-02-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
776708,The Wheatlands,2023-02-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
776708,The Wheatlands,2023-02-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
776708,The Wheatlands,2023-02-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776708,The Wheatlands,2023-02-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
776708,The Wheatlands,2023-02-23T16:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
776708,The Wheatlands,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
776708,The Wheatlands,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
776708,The Wheatlands,2023-02-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776708,The Wheatlands,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776708,The Wheatlands,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
776708,The Wheatlands,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
776708,The Wheatlands,2023-02-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-02-23T16:10:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-02-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-02-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-02-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
776708,The Wheatlands,2023-02-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
776708,The Wheatlands,2023-02-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.87
776708,The Wheatlands,2023-02-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
776708,The Wheatlands,2023-02-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
776708,The Wheatlands,2023-02-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776708,The Wheatlands,2023-02-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-02-23T16:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
776708,The Wheatlands,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
776708,The Wheatlands,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
776708,The Wheatlands,2023-02-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
776708,The Wheatlands,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
776708,The Wheatlands,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
776708,The Wheatlands,2023-02-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776708,The Wheatlands,2023-02-23T16:00:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776708,The Wheatlands,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776708,The Wheatlands,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-02-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-02-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-02-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
776708,The Wheatlands,2023-02-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
776708,The Wheatlands,2023-02-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.91
776708,The Wheatlands,2023-02-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
776708,The Wheatlands,2023-02-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
776708,The Wheatlands,2023-02-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776708,The Wheatlands,2023-02-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-02-23T16:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
776708,The Wheatlands,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
776708,The Wheatlands,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
776708,The Wheatlands,2023-02-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
776708,The Wheatlands,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
776708,The Wheatlands,2023-02-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-02-23T15:50:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
776708,The Wheatlands,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
776708,The Wheatlands,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
776708,The Wheatlands,2023-02-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-02-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.13
776708,The Wheatlands,2023-02-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
776708,The Wheatlands,2023-02-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
776708,The Wheatlands,2023-02-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
776708,The Wheatlands,2023-02-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-02-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-02-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
776708,The Wheatlands,2023-02-23T15:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
776708,The Wheatlands,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
776708,The Wheatlands,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
776708,The Wheatlands,2023-02-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776708,The Wheatlands,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776708,The Wheatlands,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
776708,The Wheatlands,2023-02-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-02-23T15:40:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
776708,The Wheatlands,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-02-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-02-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-02-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.87
776708,The Wheatlands,2023-02-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
776708,The Wheatlands,2023-02-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.02
776708,The Wheatlands,2023-02-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
776708,The Wheatlands,2023-02-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
776708,The Wheatlands,2023-02-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
776708,The Wheatlands,2023-02-23T15:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
776708,The Wheatlands,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
776708,The Wheatlands,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
776708,The Wheatlands,2023-02-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
776708,The Wheatlands,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
776708,The Wheatlands,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
776708,The Wheatlands,2023-02-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-23T15:30:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-02-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-02-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-02-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-02-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.32
776708,The Wheatlands,2023-02-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
776708,The Wheatlands,2023-02-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
776708,The Wheatlands,2023-02-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
