Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.87
776708,The Wheatlands,2023-02-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
776708,The Wheatlands,2023-02-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-02-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
776708,The Wheatlands,2023-02-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-02-23T10:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776708,The Wheatlands,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
776708,The Wheatlands,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
776708,The Wheatlands,2023-02-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776708,The Wheatlands,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
776708,The Wheatlands,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
776708,The Wheatlands,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.34
776708,The Wheatlands,2023-02-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
776708,The Wheatlands,2023-02-23T10:30:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776708,The Wheatlands,2023-02-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-02-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-02-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.96
776708,The Wheatlands,2023-02-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
776708,The Wheatlands,2023-02-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.9
776708,The Wheatlands,2023-02-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
776708,The Wheatlands,2023-02-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
776708,The Wheatlands,2023-02-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-02-23T10:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
776708,The Wheatlands,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
776708,The Wheatlands,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
776708,The Wheatlands,2023-02-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776708,The Wheatlands,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.27
776708,The Wheatlands,2023-02-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
776708,The Wheatlands,2023-02-23T10:20:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776708,The Wheatlands,2023-02-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-02-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-02-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.9
776708,The Wheatlands,2023-02-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.13
776708,The Wheatlands,2023-02-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.41
776708,The Wheatlands,2023-02-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
776708,The Wheatlands,2023-02-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-02-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-02-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
776708,The Wheatlands,2023-02-23T10:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
776708,The Wheatlands,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
776708,The Wheatlands,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
776708,The Wheatlands,2023-02-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
776708,The Wheatlands,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
776708,The Wheatlands,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776708,The Wheatlands,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
776708,The Wheatlands,2023-02-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776708,The Wheatlands,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
776708,The Wheatlands,2023-02-23T10:10:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776708,The Wheatlands,2023-02-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-02-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
776708,The Wheatlands,2023-02-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
776708,The Wheatlands,2023-02-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.45
776708,The Wheatlands,2023-02-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
776708,The Wheatlands,2023-02-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
776708,The Wheatlands,2023-02-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-02-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-02-23T10:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
776708,The Wheatlands,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
776708,The Wheatlands,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
776708,The Wheatlands,2023-02-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776708,The Wheatlands,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776708,The Wheatlands,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776708,The Wheatlands,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776708,The Wheatlands,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
776708,The Wheatlands,2023-02-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776708,The Wheatlands,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776708,The Wheatlands,2023-02-23T10:00:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776708,The Wheatlands,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-02-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-02-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.99
776708,The Wheatlands,2023-02-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
776708,The Wheatlands,2023-02-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.95
776708,The Wheatlands,2023-02-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
776708,The Wheatlands,2023-02-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
776708,The Wheatlands,2023-02-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776708,The Wheatlands,2023-02-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-02-23T10:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
776708,The Wheatlands,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
776708,The Wheatlands,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
776708,The Wheatlands,2023-02-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776708,The Wheatlands,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
776708,The Wheatlands,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
776708,The Wheatlands,2023-02-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-02-23T09:50:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
776708,The Wheatlands,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
776708,The Wheatlands,2023-02-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
776708,The Wheatlands,2023-02-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.98
776708,The Wheatlands,2023-02-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.96
776708,The Wheatlands,2023-02-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
776708,The Wheatlands,2023-02-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
776708,The Wheatlands,2023-02-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-02-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-02-23T09:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
776708,The Wheatlands,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
776708,The Wheatlands,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
776708,The Wheatlands,2023-02-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
776708,The Wheatlands,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
776708,The Wheatlands,2023-02-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-02-23T09:40:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-02-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
776708,The Wheatlands,2023-02-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
776708,The Wheatlands,2023-02-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.48
776708,The Wheatlands,2023-02-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
776708,The Wheatlands,2023-02-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
776708,The Wheatlands,2023-02-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
776708,The Wheatlands,2023-02-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-02-23T09:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
776708,The Wheatlands,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
776708,The Wheatlands,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
776708,The Wheatlands,2023-02-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776708,The Wheatlands,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
776708,The Wheatlands,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
776708,The Wheatlands,2023-02-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776708,The Wheatlands,2023-02-23T09:30:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
776708,The Wheatlands,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
776708,The Wheatlands,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776708,The Wheatlands,2023-02-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-02-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
776708,The Wheatlands,2023-02-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
776708,The Wheatlands,2023-02-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.17
776708,The Wheatlands,2023-02-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
776708,The Wheatlands,2023-02-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-02-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776708,The Wheatlands,2023-02-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
776708,The Wheatlands,2023-02-23T09:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
776708,The Wheatlands,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
776708,The Wheatlands,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
776708,The Wheatlands,2023-02-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776708,The Wheatlands,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
776708,The Wheatlands,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
776708,The Wheatlands,2023-02-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776708,The Wheatlands,2023-02-23T09:20:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776708,The Wheatlands,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776708,The Wheatlands,2023-02-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-02-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
776708,The Wheatlands,2023-02-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
776708,The Wheatlands,2023-02-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.13
776708,The Wheatlands,2023-02-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
776708,The Wheatlands,2023-02-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
776708,The Wheatlands,2023-02-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
776708,The Wheatlands,2023-02-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-02-23T09:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
776708,The Wheatlands,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
776708,The Wheatlands,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
776708,The Wheatlands,2023-02-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776708,The Wheatlands,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776708,The Wheatlands,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
776708,The Wheatlands,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
776708,The Wheatlands,2023-02-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-02-23T09:10:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
776708,The Wheatlands,2023-02-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
776708,The Wheatlands,2023-02-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
776708,The Wheatlands,2023-02-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.69
776708,The Wheatlands,2023-02-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
776708,The Wheatlands,2023-02-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
776708,The Wheatlands,2023-02-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
776708,The Wheatlands,2023-02-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-02-23T09:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
776708,The Wheatlands,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
776708,The Wheatlands,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
776708,The Wheatlands,2023-02-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776708,The Wheatlands,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
776708,The Wheatlands,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
776708,The Wheatlands,2023-02-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-02-23T09:00:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776708,The Wheatlands,2023-02-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-02-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
776708,The Wheatlands,2023-02-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
776708,The Wheatlands,2023-02-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
776708,The Wheatlands,2023-02-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
776708,The Wheatlands,2023-02-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-02-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
776708,The Wheatlands,2023-02-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-02-23T09:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
776708,The Wheatlands,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
776708,The Wheatlands,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
776708,The Wheatlands,2023-02-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776708,The Wheatlands,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
776708,The Wheatlands,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
776708,The Wheatlands,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
776708,The Wheatlands,2023-02-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776708,The Wheatlands,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-02-23T08:50:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
776708,The Wheatlands,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776708,The Wheatlands,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776708,The Wheatlands,2023-02-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-02-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.13
776708,The Wheatlands,2023-02-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
776708,The Wheatlands,2023-02-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.78
776708,The Wheatlands,2023-02-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
776708,The Wheatlands,2023-02-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
776708,The Wheatlands,2023-02-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-02-23T08:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776708,The Wheatlands,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
776708,The Wheatlands,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
776708,The Wheatlands,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
776708,The Wheatlands,2023-02-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776708,The Wheatlands,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
776708,The Wheatlands,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
776708,The Wheatlands,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
776708,The Wheatlands,2023-02-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
776708,The Wheatlands,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776708,The Wheatlands,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-02-23T08:40:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-02-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-02-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776708,The Wheatlands,2023-02-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.86
776708,The Wheatlands,2023-02-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
776708,The Wheatlands,2023-02-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.27
776708,The Wheatlands,2023-02-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
776708,The Wheatlands,2023-02-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-02-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
776708,The Wheatlands,2023-02-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-02-23T08:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
776708,The Wheatlands,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
776708,The Wheatlands,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
776708,The Wheatlands,2023-02-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
776708,The Wheatlands,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
776708,The Wheatlands,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776708,The Wheatlands,2023-02-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776708,The Wheatlands,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776708,The Wheatlands,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-02-23T08:30:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-02-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.34
776708,The Wheatlands,2023-02-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
776708,The Wheatlands,2023-02-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
776708,The Wheatlands,2023-02-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
776708,The Wheatlands,2023-02-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-02-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
776708,The Wheatlands,2023-02-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
776708,The Wheatlands,2023-02-23T08:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
776708,The Wheatlands,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
776708,The Wheatlands,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
776708,The Wheatlands,2023-02-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776708,The Wheatlands,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
776708,The Wheatlands,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776708,The Wheatlands,2023-02-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-02-23T08:20:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776708,The Wheatlands,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-02-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.64
776708,The Wheatlands,2023-02-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
776708,The Wheatlands,2023-02-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.85
776708,The Wheatlands,2023-02-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
776708,The Wheatlands,2023-02-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-02-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776708,The Wheatlands,2023-02-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-02-23T08:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
776708,The Wheatlands,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
776708,The Wheatlands,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
776708,The Wheatlands,2023-02-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
