Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776708,The Wheatlands,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
776708,The Wheatlands,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
776708,The Wheatlands,2023-02-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776708,The Wheatlands,2023-02-23T08:10:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776708,The Wheatlands,2023-02-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
776708,The Wheatlands,2023-02-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
776708,The Wheatlands,2023-02-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
776708,The Wheatlands,2023-02-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
776708,The Wheatlands,2023-02-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
776708,The Wheatlands,2023-02-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
776708,The Wheatlands,2023-02-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
776708,The Wheatlands,2023-02-23T08:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
776708,The Wheatlands,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
776708,The Wheatlands,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
776708,The Wheatlands,2023-02-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776708,The Wheatlands,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
776708,The Wheatlands,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
776708,The Wheatlands,2023-02-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-23T08:00:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776708,The Wheatlands,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
776708,The Wheatlands,2023-02-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
776708,The Wheatlands,2023-02-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
776708,The Wheatlands,2023-02-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.55
776708,The Wheatlands,2023-02-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
776708,The Wheatlands,2023-02-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
776708,The Wheatlands,2023-02-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
776708,The Wheatlands,2023-02-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-02-23T08:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
776708,The Wheatlands,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
776708,The Wheatlands,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
776708,The Wheatlands,2023-02-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776708,The Wheatlands,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776708,The Wheatlands,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
776708,The Wheatlands,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
776708,The Wheatlands,2023-02-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-02-23T07:50:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-02-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
776708,The Wheatlands,2023-02-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
776708,The Wheatlands,2023-02-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
776708,The Wheatlands,2023-02-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
776708,The Wheatlands,2023-02-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776708,The Wheatlands,2023-02-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
776708,The Wheatlands,2023-02-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
776708,The Wheatlands,2023-02-23T07:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
776708,The Wheatlands,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
776708,The Wheatlands,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
776708,The Wheatlands,2023-02-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776708,The Wheatlands,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776708,The Wheatlands,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
776708,The Wheatlands,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
776708,The Wheatlands,2023-02-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-23T07:40:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-02-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
776708,The Wheatlands,2023-02-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.14
776708,The Wheatlands,2023-02-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
776708,The Wheatlands,2023-02-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
776708,The Wheatlands,2023-02-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
776708,The Wheatlands,2023-02-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776708,The Wheatlands,2023-02-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
776708,The Wheatlands,2023-02-23T07:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
776708,The Wheatlands,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
776708,The Wheatlands,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776708,The Wheatlands,2023-02-23T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
776708,The Wheatlands,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776708,The Wheatlands,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
776708,The Wheatlands,2023-02-23T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-23T07:30:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776708,The Wheatlands,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-02-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-02-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-02-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
776708,The Wheatlands,2023-02-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
776708,The Wheatlands,2023-02-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
776708,The Wheatlands,2023-02-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
776708,The Wheatlands,2023-02-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
776708,The Wheatlands,2023-02-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
776708,The Wheatlands,2023-02-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
776708,The Wheatlands,2023-02-23T07:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
776708,The Wheatlands,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
776708,The Wheatlands,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776708,The Wheatlands,2023-02-23T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
776708,The Wheatlands,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
776708,The Wheatlands,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776708,The Wheatlands,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
776708,The Wheatlands,2023-02-23T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-02-23T07:20:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
776708,The Wheatlands,2023-02-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-02-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
776708,The Wheatlands,2023-02-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
776708,The Wheatlands,2023-02-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.82
776708,The Wheatlands,2023-02-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
776708,The Wheatlands,2023-02-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
776708,The Wheatlands,2023-02-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
776708,The Wheatlands,2023-02-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-02-23T07:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
776708,The Wheatlands,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
776708,The Wheatlands,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776708,The Wheatlands,2023-02-23T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776708,The Wheatlands,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776708,The Wheatlands,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776708,The Wheatlands,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
776708,The Wheatlands,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
776708,The Wheatlands,2023-02-23T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776708,The Wheatlands,2023-02-23T07:10:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776708,The Wheatlands,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776708,The Wheatlands,2023-02-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-02-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-02-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
776708,The Wheatlands,2023-02-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
776708,The Wheatlands,2023-02-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.89
776708,The Wheatlands,2023-02-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
776708,The Wheatlands,2023-02-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
776708,The Wheatlands,2023-02-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
776708,The Wheatlands,2023-02-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-02-23T07:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
776708,The Wheatlands,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
776708,The Wheatlands,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
776708,The Wheatlands,2023-02-23T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776708,The Wheatlands,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776708,The Wheatlands,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
776708,The Wheatlands,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
776708,The Wheatlands,2023-02-23T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-02-23T07:00:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776708,The Wheatlands,2023-02-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-02-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
776708,The Wheatlands,2023-02-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
776708,The Wheatlands,2023-02-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
776708,The Wheatlands,2023-02-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
776708,The Wheatlands,2023-02-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-02-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776708,The Wheatlands,2023-02-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
776708,The Wheatlands,2023-02-23T07:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
776708,The Wheatlands,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
776708,The Wheatlands,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
776708,The Wheatlands,2023-02-23T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776708,The Wheatlands,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
776708,The Wheatlands,2023-02-23T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-02-23T06:50:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
776708,The Wheatlands,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.32
776708,The Wheatlands,2023-02-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-02-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-02-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
776708,The Wheatlands,2023-02-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
776708,The Wheatlands,2023-02-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.82
776708,The Wheatlands,2023-02-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
776708,The Wheatlands,2023-02-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
776708,The Wheatlands,2023-02-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
776708,The Wheatlands,2023-02-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-02-23T06:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
776708,The Wheatlands,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
776708,The Wheatlands,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
776708,The Wheatlands,2023-02-23T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776708,The Wheatlands,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776708,The Wheatlands,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
776708,The Wheatlands,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
776708,The Wheatlands,2023-02-23T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-02-23T06:40:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
776708,The Wheatlands,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
776708,The Wheatlands,2023-02-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-02-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.63
776708,The Wheatlands,2023-02-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
776708,The Wheatlands,2023-02-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
776708,The Wheatlands,2023-02-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
776708,The Wheatlands,2023-02-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-02-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776708,The Wheatlands,2023-02-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776708,The Wheatlands,2023-02-23T06:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
776708,The Wheatlands,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
776708,The Wheatlands,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
776708,The Wheatlands,2023-02-23T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776708,The Wheatlands,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
776708,The Wheatlands,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
776708,The Wheatlands,2023-02-23T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-02-23T06:30:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
776708,The Wheatlands,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
776708,The Wheatlands,2023-02-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-02-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-02-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.55
776708,The Wheatlands,2023-02-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
776708,The Wheatlands,2023-02-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
776708,The Wheatlands,2023-02-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
776708,The Wheatlands,2023-02-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-02-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
776708,The Wheatlands,2023-02-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
776708,The Wheatlands,2023-02-23T06:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
776708,The Wheatlands,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
776708,The Wheatlands,2023-02-23T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776708,The Wheatlands,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776708,The Wheatlands,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
776708,The Wheatlands,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
776708,The Wheatlands,2023-02-23T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-02-23T06:20:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
776708,The Wheatlands,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776708,The Wheatlands,2023-02-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-02-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-02-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-02-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.8
776708,The Wheatlands,2023-02-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
776708,The Wheatlands,2023-02-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.22
776708,The Wheatlands,2023-02-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
776708,The Wheatlands,2023-02-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-02-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-02-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
776708,The Wheatlands,2023-02-23T06:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
776708,The Wheatlands,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
776708,The Wheatlands,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
776708,The Wheatlands,2023-02-23T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776708,The Wheatlands,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776708,The Wheatlands,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
776708,The Wheatlands,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
776708,The Wheatlands,2023-02-23T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776708,The Wheatlands,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-02-23T06:10:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776708,The Wheatlands,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-02-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-02-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-02-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.4
776708,The Wheatlands,2023-02-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.28
776708,The Wheatlands,2023-02-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.83
776708,The Wheatlands,2023-02-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
776708,The Wheatlands,2023-02-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-02-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-02-23T06:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776708,The Wheatlands,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
776708,The Wheatlands,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
776708,The Wheatlands,2023-02-23T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776708,The Wheatlands,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
776708,The Wheatlands,2023-02-23T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
776708,The Wheatlands,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-02-23T06:00:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
776708,The Wheatlands,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
776708,The Wheatlands,2023-02-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-02-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.99
776708,The Wheatlands,2023-02-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
776708,The Wheatlands,2023-02-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
776708,The Wheatlands,2023-02-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
776708,The Wheatlands,2023-02-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-02-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
776708,The Wheatlands,2023-02-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-23T06:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
776708,The Wheatlands,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
776708,The Wheatlands,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
776708,The Wheatlands,2023-02-23T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
776708,The Wheatlands,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
776708,The Wheatlands,2023-02-23T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-23T05:50:00.000+00:00,transformer,,Temperature,C,14.2
776708,The Wheatlands,2023-02-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-02-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-02-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
776708,The Wheatlands,2023-02-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
