Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776708,The Wheatlands,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776708,The Wheatlands,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
776708,The Wheatlands,2023-02-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
776708,The Wheatlands,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
776708,The Wheatlands,2023-02-23T03:20:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-02-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
776708,The Wheatlands,2023-02-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
776708,The Wheatlands,2023-02-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-02-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-02-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-02-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.49
776708,The Wheatlands,2023-02-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.33
776708,The Wheatlands,2023-02-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.64
776708,The Wheatlands,2023-02-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
776708,The Wheatlands,2023-02-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-02-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-02-23T03:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
776708,The Wheatlands,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
776708,The Wheatlands,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
776708,The Wheatlands,2023-02-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776708,The Wheatlands,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776708,The Wheatlands,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776708,The Wheatlands,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
776708,The Wheatlands,2023-02-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
776708,The Wheatlands,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
776708,The Wheatlands,2023-02-23T03:10:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-02-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776708,The Wheatlands,2023-02-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-02-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
776708,The Wheatlands,2023-02-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-02-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-02-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-02-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-02-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.52
776708,The Wheatlands,2023-02-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.14
776708,The Wheatlands,2023-02-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.09
776708,The Wheatlands,2023-02-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
776708,The Wheatlands,2023-02-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-02-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-02-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-02-23T03:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
776708,The Wheatlands,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
776708,The Wheatlands,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
776708,The Wheatlands,2023-02-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776708,The Wheatlands,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776708,The Wheatlands,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776708,The Wheatlands,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
776708,The Wheatlands,2023-02-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776708,The Wheatlands,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
776708,The Wheatlands,2023-02-23T03:00:00.000+00:00,transformer,,Temperature,C,14.7
776708,The Wheatlands,2023-02-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776708,The Wheatlands,2023-02-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776708,The Wheatlands,2023-02-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-02-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-02-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-02-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.22
776708,The Wheatlands,2023-02-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.93
776708,The Wheatlands,2023-02-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.03
776708,The Wheatlands,2023-02-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
776708,The Wheatlands,2023-02-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-02-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-02-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-02-23T03:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776708,The Wheatlands,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
776708,The Wheatlands,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
776708,The Wheatlands,2023-02-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776708,The Wheatlands,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
776708,The Wheatlands,2023-02-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776708,The Wheatlands,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
776708,The Wheatlands,2023-02-23T02:50:00.000+00:00,transformer,,Temperature,C,14.7
776708,The Wheatlands,2023-02-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776708,The Wheatlands,2023-02-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
776708,The Wheatlands,2023-02-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
776708,The Wheatlands,2023-02-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-02-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-02-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.04
776708,The Wheatlands,2023-02-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.23
776708,The Wheatlands,2023-02-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.85
776708,The Wheatlands,2023-02-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
776708,The Wheatlands,2023-02-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-02-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-02-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-02-23T02:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
776708,The Wheatlands,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
776708,The Wheatlands,2023-02-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776708,The Wheatlands,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776708,The Wheatlands,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
776708,The Wheatlands,2023-02-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
776708,The Wheatlands,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
776708,The Wheatlands,2023-02-23T02:40:00.000+00:00,transformer,,Temperature,C,14.7
776708,The Wheatlands,2023-02-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776708,The Wheatlands,2023-02-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776708,The Wheatlands,2023-02-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-02-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-02-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-02-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.15
776708,The Wheatlands,2023-02-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.61
776708,The Wheatlands,2023-02-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.66
776708,The Wheatlands,2023-02-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
776708,The Wheatlands,2023-02-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-02-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-02-23T02:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776708,The Wheatlands,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
776708,The Wheatlands,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
776708,The Wheatlands,2023-02-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
776708,The Wheatlands,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
776708,The Wheatlands,2023-02-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
776708,The Wheatlands,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
776708,The Wheatlands,2023-02-23T02:30:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-02-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-02-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776708,The Wheatlands,2023-02-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-02-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-02-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-02-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.96
776708,The Wheatlands,2023-02-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.67
776708,The Wheatlands,2023-02-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
776708,The Wheatlands,2023-02-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
776708,The Wheatlands,2023-02-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-02-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-02-23T02:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
776708,The Wheatlands,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
776708,The Wheatlands,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
776708,The Wheatlands,2023-02-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776708,The Wheatlands,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776708,The Wheatlands,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
776708,The Wheatlands,2023-02-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776708,The Wheatlands,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
776708,The Wheatlands,2023-02-23T02:20:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-02-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-02-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776708,The Wheatlands,2023-02-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-02-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-02-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-02-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.13
776708,The Wheatlands,2023-02-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.79
776708,The Wheatlands,2023-02-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.94
776708,The Wheatlands,2023-02-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
776708,The Wheatlands,2023-02-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-02-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-02-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-02-23T02:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776708,The Wheatlands,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
776708,The Wheatlands,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
776708,The Wheatlands,2023-02-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776708,The Wheatlands,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776708,The Wheatlands,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
776708,The Wheatlands,2023-02-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
776708,The Wheatlands,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
776708,The Wheatlands,2023-02-23T02:10:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-02-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-02-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-02-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-02-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-02-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-02-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.97
776708,The Wheatlands,2023-02-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.34
776708,The Wheatlands,2023-02-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
776708,The Wheatlands,2023-02-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
776708,The Wheatlands,2023-02-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-02-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-02-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
776708,The Wheatlands,2023-02-23T02:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776708,The Wheatlands,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
776708,The Wheatlands,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
776708,The Wheatlands,2023-02-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776708,The Wheatlands,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776708,The Wheatlands,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
776708,The Wheatlands,2023-02-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
776708,The Wheatlands,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776708,The Wheatlands,2023-02-23T02:00:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-02-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
776708,The Wheatlands,2023-02-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776708,The Wheatlands,2023-02-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776708,The Wheatlands,2023-02-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-02-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-02-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.05
776708,The Wheatlands,2023-02-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
776708,The Wheatlands,2023-02-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
776708,The Wheatlands,2023-02-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
776708,The Wheatlands,2023-02-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-02-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-02-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
776708,The Wheatlands,2023-02-23T02:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776708,The Wheatlands,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
776708,The Wheatlands,2023-02-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
776708,The Wheatlands,2023-02-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
776708,The Wheatlands,2023-02-23T01:50:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
776708,The Wheatlands,2023-02-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776708,The Wheatlands,2023-02-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-02-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-02-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-02-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.1
776708,The Wheatlands,2023-02-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.82
776708,The Wheatlands,2023-02-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
776708,The Wheatlands,2023-02-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
776708,The Wheatlands,2023-02-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-02-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-02-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-02-23T01:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776708,The Wheatlands,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
776708,The Wheatlands,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776708,The Wheatlands,2023-02-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776708,The Wheatlands,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
776708,The Wheatlands,2023-02-23T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776708,The Wheatlands,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
776708,The Wheatlands,2023-02-23T01:40:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-02-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776708,The Wheatlands,2023-02-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-02-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-02-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-02-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.16
776708,The Wheatlands,2023-02-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
776708,The Wheatlands,2023-02-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
776708,The Wheatlands,2023-02-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
776708,The Wheatlands,2023-02-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-02-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
776708,The Wheatlands,2023-02-23T01:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
776708,The Wheatlands,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
776708,The Wheatlands,2023-02-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
776708,The Wheatlands,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
776708,The Wheatlands,2023-02-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776708,The Wheatlands,2023-02-23T01:30:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-02-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776708,The Wheatlands,2023-02-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-02-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-02-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.4
776708,The Wheatlands,2023-02-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
776708,The Wheatlands,2023-02-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
776708,The Wheatlands,2023-02-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
776708,The Wheatlands,2023-02-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-02-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-02-23T01:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776708,The Wheatlands,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
776708,The Wheatlands,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
776708,The Wheatlands,2023-02-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
776708,The Wheatlands,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
776708,The Wheatlands,2023-02-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776708,The Wheatlands,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776708,The Wheatlands,2023-02-23T01:20:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
776708,The Wheatlands,2023-02-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776708,The Wheatlands,2023-02-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-02-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-02-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-02-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-02-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.69
776708,The Wheatlands,2023-02-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.43
776708,The Wheatlands,2023-02-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
776708,The Wheatlands,2023-02-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
776708,The Wheatlands,2023-02-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-02-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776708,The Wheatlands,2023-02-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
776708,The Wheatlands,2023-02-23T01:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776708,The Wheatlands,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
776708,The Wheatlands,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
776708,The Wheatlands,2023-02-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776708,The Wheatlands,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
776708,The Wheatlands,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
776708,The Wheatlands,2023-02-23T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776708,The Wheatlands,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776708,The Wheatlands,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
776708,The Wheatlands,2023-02-23T01:10:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-02-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776708,The Wheatlands,2023-02-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-02-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-02-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-02-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
776708,The Wheatlands,2023-02-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
776708,The Wheatlands,2023-02-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
776708,The Wheatlands,2023-02-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
776708,The Wheatlands,2023-02-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-02-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776708,The Wheatlands,2023-02-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
776708,The Wheatlands,2023-02-23T01:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
776708,The Wheatlands,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
776708,The Wheatlands,2023-02-23T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
776708,The Wheatlands,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
776708,The Wheatlands,2023-02-23T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776708,The Wheatlands,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776708,The Wheatlands,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776708,The Wheatlands,2023-02-23T01:00:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-02-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
