Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-02-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-02-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-02-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.9
776708,The Wheatlands,2023-02-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
776708,The Wheatlands,2023-02-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.21
776708,The Wheatlands,2023-02-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
776708,The Wheatlands,2023-02-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-02-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
776708,The Wheatlands,2023-02-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-02-23T01:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776708,The Wheatlands,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
776708,The Wheatlands,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
776708,The Wheatlands,2023-02-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776708,The Wheatlands,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
776708,The Wheatlands,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
776708,The Wheatlands,2023-02-23T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776708,The Wheatlands,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
776708,The Wheatlands,2023-02-23T00:50:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-02-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
776708,The Wheatlands,2023-02-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-02-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-02-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-02-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.8
776708,The Wheatlands,2023-02-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
776708,The Wheatlands,2023-02-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.47
776708,The Wheatlands,2023-02-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
776708,The Wheatlands,2023-02-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-02-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
776708,The Wheatlands,2023-02-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-02-23T00:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776708,The Wheatlands,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
776708,The Wheatlands,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
776708,The Wheatlands,2023-02-23T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776708,The Wheatlands,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776708,The Wheatlands,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
776708,The Wheatlands,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
776708,The Wheatlands,2023-02-23T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776708,The Wheatlands,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776708,The Wheatlands,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
776708,The Wheatlands,2023-02-23T00:40:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-02-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-02-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-02-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-02-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-02-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-02-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-02-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.33
776708,The Wheatlands,2023-02-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
776708,The Wheatlands,2023-02-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.06
776708,The Wheatlands,2023-02-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
776708,The Wheatlands,2023-02-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-02-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
776708,The Wheatlands,2023-02-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-23T00:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
776708,The Wheatlands,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
776708,The Wheatlands,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
776708,The Wheatlands,2023-02-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776708,The Wheatlands,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776708,The Wheatlands,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
776708,The Wheatlands,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
776708,The Wheatlands,2023-02-23T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
776708,The Wheatlands,2023-02-23T00:30:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-02-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
776708,The Wheatlands,2023-02-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776708,The Wheatlands,2023-02-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776708,The Wheatlands,2023-02-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-02-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-02-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.34
776708,The Wheatlands,2023-02-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
776708,The Wheatlands,2023-02-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.49
776708,The Wheatlands,2023-02-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
776708,The Wheatlands,2023-02-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-02-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776708,The Wheatlands,2023-02-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
776708,The Wheatlands,2023-02-23T00:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776708,The Wheatlands,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
776708,The Wheatlands,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
776708,The Wheatlands,2023-02-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776708,The Wheatlands,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
776708,The Wheatlands,2023-02-23T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776708,The Wheatlands,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
776708,The Wheatlands,2023-02-23T00:20:00.000+00:00,transformer,,Temperature,C,15.2
776708,The Wheatlands,2023-02-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-02-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
776708,The Wheatlands,2023-02-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-02-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-02-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-02-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.54
776708,The Wheatlands,2023-02-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
776708,The Wheatlands,2023-02-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.58
776708,The Wheatlands,2023-02-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
776708,The Wheatlands,2023-02-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-02-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-02-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-02-23T00:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
776708,The Wheatlands,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
776708,The Wheatlands,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
776708,The Wheatlands,2023-02-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776708,The Wheatlands,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
776708,The Wheatlands,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
776708,The Wheatlands,2023-02-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776708,The Wheatlands,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
776708,The Wheatlands,2023-02-23T00:10:00.000+00:00,transformer,,Temperature,C,15.2
776708,The Wheatlands,2023-02-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-02-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-02-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
776708,The Wheatlands,2023-02-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-02-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.58
776708,The Wheatlands,2023-02-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.91
776708,The Wheatlands,2023-02-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.51
776708,The Wheatlands,2023-02-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
776708,The Wheatlands,2023-02-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-02-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-02-23T00:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776708,The Wheatlands,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
776708,The Wheatlands,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
776708,The Wheatlands,2023-02-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776708,The Wheatlands,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776708,The Wheatlands,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
776708,The Wheatlands,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
776708,The Wheatlands,2023-02-23T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
776708,The Wheatlands,2023-02-23T00:00:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776708,The Wheatlands,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776708,The Wheatlands,2023-02-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-02-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-02-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.79
776708,The Wheatlands,2023-02-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.72
776708,The Wheatlands,2023-02-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.07
776708,The Wheatlands,2023-02-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
776708,The Wheatlands,2023-02-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-02-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-23T00:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
776708,The Wheatlands,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
776708,The Wheatlands,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
776708,The Wheatlands,2023-02-24T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776708,The Wheatlands,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
776708,The Wheatlands,2023-02-24T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
776708,The Wheatlands,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776708,The Wheatlands,2023-02-24T23:50:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-02-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776708,The Wheatlands,2023-02-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-02-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-02-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
776708,The Wheatlands,2023-02-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.58
776708,The Wheatlands,2023-02-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.57
776708,The Wheatlands,2023-02-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
776708,The Wheatlands,2023-02-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
776708,The Wheatlands,2023-02-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-02-24T23:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
776708,The Wheatlands,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
776708,The Wheatlands,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
776708,The Wheatlands,2023-02-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776708,The Wheatlands,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
776708,The Wheatlands,2023-02-24T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
776708,The Wheatlands,2023-02-24T23:40:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-02-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-02-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
776708,The Wheatlands,2023-02-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-02-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-02-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.6
776708,The Wheatlands,2023-02-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
776708,The Wheatlands,2023-02-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.61
776708,The Wheatlands,2023-02-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
776708,The Wheatlands,2023-02-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
776708,The Wheatlands,2023-02-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-02-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-02-24T23:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
776708,The Wheatlands,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
776708,The Wheatlands,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776708,The Wheatlands,2023-02-24T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776708,The Wheatlands,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
776708,The Wheatlands,2023-02-24T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776708,The Wheatlands,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776708,The Wheatlands,2023-02-24T23:30:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-02-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
776708,The Wheatlands,2023-02-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-02-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.65
776708,The Wheatlands,2023-02-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-02-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-02-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.4
776708,The Wheatlands,2023-02-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
776708,The Wheatlands,2023-02-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.53
776708,The Wheatlands,2023-02-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
776708,The Wheatlands,2023-02-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776708,The Wheatlands,2023-02-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-02-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-02-24T23:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
776708,The Wheatlands,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
776708,The Wheatlands,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
776708,The Wheatlands,2023-02-24T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
776708,The Wheatlands,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
776708,The Wheatlands,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
776708,The Wheatlands,2023-02-24T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776708,The Wheatlands,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776708,The Wheatlands,2023-02-24T23:20:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-02-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-02-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-02-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
776708,The Wheatlands,2023-02-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-02-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-02-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.99
776708,The Wheatlands,2023-02-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
776708,The Wheatlands,2023-02-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
776708,The Wheatlands,2023-02-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
776708,The Wheatlands,2023-02-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
776708,The Wheatlands,2023-02-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
776708,The Wheatlands,2023-02-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-02-24T23:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
776708,The Wheatlands,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
776708,The Wheatlands,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
776708,The Wheatlands,2023-02-24T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776708,The Wheatlands,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776708,The Wheatlands,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
776708,The Wheatlands,2023-02-24T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776708,The Wheatlands,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776708,The Wheatlands,2023-02-24T23:10:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-02-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-02-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-02-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776708,The Wheatlands,2023-02-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-02-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-02-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.04
776708,The Wheatlands,2023-02-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
776708,The Wheatlands,2023-02-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
776708,The Wheatlands,2023-02-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
776708,The Wheatlands,2023-02-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776708,The Wheatlands,2023-02-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-02-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
776708,The Wheatlands,2023-02-24T23:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
776708,The Wheatlands,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
776708,The Wheatlands,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776708,The Wheatlands,2023-02-24T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776708,The Wheatlands,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776708,The Wheatlands,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
776708,The Wheatlands,2023-02-24T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776708,The Wheatlands,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776708,The Wheatlands,2023-02-24T23:00:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-02-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-02-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-02-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
776708,The Wheatlands,2023-02-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-02-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-02-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
776708,The Wheatlands,2023-02-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
776708,The Wheatlands,2023-02-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
776708,The Wheatlands,2023-02-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
776708,The Wheatlands,2023-02-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-02-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
776708,The Wheatlands,2023-02-24T23:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
776708,The Wheatlands,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
776708,The Wheatlands,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
776708,The Wheatlands,2023-02-24T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776708,The Wheatlands,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
776708,The Wheatlands,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
776708,The Wheatlands,2023-02-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
776708,The Wheatlands,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-02-24T22:50:00.000+00:00,transformer,,Temperature,C,14.7
776708,The Wheatlands,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
776708,The Wheatlands,2023-02-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-02-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-02-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-02-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.61
776708,The Wheatlands,2023-02-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.59
776708,The Wheatlands,2023-02-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
776708,The Wheatlands,2023-02-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
776708,The Wheatlands,2023-02-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
776708,The Wheatlands,2023-02-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-02-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
776708,The Wheatlands,2023-02-24T22:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
776708,The Wheatlands,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
776708,The Wheatlands,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
776708,The Wheatlands,2023-02-24T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776708,The Wheatlands,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776708,The Wheatlands,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776708,The Wheatlands,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
776708,The Wheatlands,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
776708,The Wheatlands,2023-02-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776708,The Wheatlands,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-24T22:40:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
776708,The Wheatlands,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
776708,The Wheatlands,2023-02-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-02-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-02-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-02-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
776708,The Wheatlands,2023-02-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
776708,The Wheatlands,2023-02-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
776708,The Wheatlands,2023-02-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
776708,The Wheatlands,2023-02-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-02-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-02-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
776708,The Wheatlands,2023-02-24T22:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
776708,The Wheatlands,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
