Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
776708,The Wheatlands,2023-02-24T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
776708,The Wheatlands,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776708,The Wheatlands,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776708,The Wheatlands,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
776708,The Wheatlands,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
776708,The Wheatlands,2023-02-24T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776708,The Wheatlands,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-02-24T22:30:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
776708,The Wheatlands,2023-02-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
776708,The Wheatlands,2023-02-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-02-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-02-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-02-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
776708,The Wheatlands,2023-02-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
776708,The Wheatlands,2023-02-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.16
776708,The Wheatlands,2023-02-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
776708,The Wheatlands,2023-02-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
776708,The Wheatlands,2023-02-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776708,The Wheatlands,2023-02-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776708,The Wheatlands,2023-02-24T22:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
776708,The Wheatlands,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
776708,The Wheatlands,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
776708,The Wheatlands,2023-02-24T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776708,The Wheatlands,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
776708,The Wheatlands,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
776708,The Wheatlands,2023-02-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776708,The Wheatlands,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-02-24T22:20:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-02-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
776708,The Wheatlands,2023-02-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-02-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-02-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
776708,The Wheatlands,2023-02-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.71
776708,The Wheatlands,2023-02-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
776708,The Wheatlands,2023-02-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
776708,The Wheatlands,2023-02-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
776708,The Wheatlands,2023-02-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776708,The Wheatlands,2023-02-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
776708,The Wheatlands,2023-02-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
776708,The Wheatlands,2023-02-24T22:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
776708,The Wheatlands,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
776708,The Wheatlands,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
776708,The Wheatlands,2023-02-24T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
776708,The Wheatlands,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776708,The Wheatlands,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
776708,The Wheatlands,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
776708,The Wheatlands,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
776708,The Wheatlands,2023-02-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-02-24T22:10:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
776708,The Wheatlands,2023-02-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.31
776708,The Wheatlands,2023-02-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-02-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-02-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-02-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
776708,The Wheatlands,2023-02-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
776708,The Wheatlands,2023-02-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
776708,The Wheatlands,2023-02-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
776708,The Wheatlands,2023-02-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776708,The Wheatlands,2023-02-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
776708,The Wheatlands,2023-02-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
776708,The Wheatlands,2023-02-24T22:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
776708,The Wheatlands,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
776708,The Wheatlands,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
776708,The Wheatlands,2023-02-24T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776708,The Wheatlands,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776708,The Wheatlands,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
776708,The Wheatlands,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
776708,The Wheatlands,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
776708,The Wheatlands,2023-02-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-02-24T22:00:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
776708,The Wheatlands,2023-02-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
776708,The Wheatlands,2023-02-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-02-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-02-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
776708,The Wheatlands,2023-02-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
776708,The Wheatlands,2023-02-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
776708,The Wheatlands,2023-02-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
776708,The Wheatlands,2023-02-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
776708,The Wheatlands,2023-02-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
776708,The Wheatlands,2023-02-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776708,The Wheatlands,2023-02-24T22:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
776708,The Wheatlands,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
776708,The Wheatlands,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
776708,The Wheatlands,2023-02-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776708,The Wheatlands,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776708,The Wheatlands,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776708,The Wheatlands,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
776708,The Wheatlands,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
776708,The Wheatlands,2023-02-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-24T21:50:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
776708,The Wheatlands,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
776708,The Wheatlands,2023-02-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-02-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-02-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-02-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
776708,The Wheatlands,2023-02-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.71
776708,The Wheatlands,2023-02-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
776708,The Wheatlands,2023-02-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
776708,The Wheatlands,2023-02-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776708,The Wheatlands,2023-02-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
776708,The Wheatlands,2023-02-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
776708,The Wheatlands,2023-02-24T21:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
776708,The Wheatlands,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
776708,The Wheatlands,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
776708,The Wheatlands,2023-02-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776708,The Wheatlands,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776708,The Wheatlands,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776708,The Wheatlands,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
776708,The Wheatlands,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
776708,The Wheatlands,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
776708,The Wheatlands,2023-02-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-24T21:40:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
776708,The Wheatlands,2023-02-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-02-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-02-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
776708,The Wheatlands,2023-02-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
776708,The Wheatlands,2023-02-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
776708,The Wheatlands,2023-02-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
776708,The Wheatlands,2023-02-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
776708,The Wheatlands,2023-02-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776708,The Wheatlands,2023-02-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
776708,The Wheatlands,2023-02-24T21:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
776708,The Wheatlands,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
776708,The Wheatlands,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
776708,The Wheatlands,2023-02-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
776708,The Wheatlands,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776708,The Wheatlands,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
776708,The Wheatlands,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
776708,The Wheatlands,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
776708,The Wheatlands,2023-02-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-02-24T21:30:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776708,The Wheatlands,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-02-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-02-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-02-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
776708,The Wheatlands,2023-02-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
776708,The Wheatlands,2023-02-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.81
776708,The Wheatlands,2023-02-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
776708,The Wheatlands,2023-02-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
776708,The Wheatlands,2023-02-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
776708,The Wheatlands,2023-02-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776708,The Wheatlands,2023-02-24T21:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
776708,The Wheatlands,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
776708,The Wheatlands,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
776708,The Wheatlands,2023-02-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
776708,The Wheatlands,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776708,The Wheatlands,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776708,The Wheatlands,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776708,The Wheatlands,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
776708,The Wheatlands,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
776708,The Wheatlands,2023-02-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-02-24T21:20:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776708,The Wheatlands,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-02-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-02-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-02-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
776708,The Wheatlands,2023-02-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
776708,The Wheatlands,2023-02-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.69
776708,The Wheatlands,2023-02-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
776708,The Wheatlands,2023-02-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776708,The Wheatlands,2023-02-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
776708,The Wheatlands,2023-02-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776708,The Wheatlands,2023-02-24T21:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
776708,The Wheatlands,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
776708,The Wheatlands,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
776708,The Wheatlands,2023-02-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
776708,The Wheatlands,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776708,The Wheatlands,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776708,The Wheatlands,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
776708,The Wheatlands,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
776708,The Wheatlands,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
776708,The Wheatlands,2023-02-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-02-24T21:10:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776708,The Wheatlands,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776708,The Wheatlands,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-02-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-02-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-02-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
776708,The Wheatlands,2023-02-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
776708,The Wheatlands,2023-02-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.96
776708,The Wheatlands,2023-02-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
776708,The Wheatlands,2023-02-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
776708,The Wheatlands,2023-02-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776708,The Wheatlands,2023-02-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
776708,The Wheatlands,2023-02-24T21:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
776708,The Wheatlands,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
776708,The Wheatlands,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
776708,The Wheatlands,2023-02-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776708,The Wheatlands,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776708,The Wheatlands,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
776708,The Wheatlands,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
776708,The Wheatlands,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
776708,The Wheatlands,2023-02-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-02-24T21:00:00.000+00:00,transformer,,Temperature,C,15.2
776708,The Wheatlands,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776708,The Wheatlands,2023-02-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-02-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-02-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
776708,The Wheatlands,2023-02-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.61
776708,The Wheatlands,2023-02-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
776708,The Wheatlands,2023-02-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
776708,The Wheatlands,2023-02-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
776708,The Wheatlands,2023-02-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
776708,The Wheatlands,2023-02-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
776708,The Wheatlands,2023-02-24T21:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
776708,The Wheatlands,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
776708,The Wheatlands,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
776708,The Wheatlands,2023-02-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776708,The Wheatlands,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776708,The Wheatlands,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
776708,The Wheatlands,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776708,The Wheatlands,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
776708,The Wheatlands,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
776708,The Wheatlands,2023-02-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-02-24T20:50:00.000+00:00,transformer,,Temperature,C,15.2
776708,The Wheatlands,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776708,The Wheatlands,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776708,The Wheatlands,2023-02-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-02-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
776708,The Wheatlands,2023-02-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
776708,The Wheatlands,2023-02-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.18
776708,The Wheatlands,2023-02-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
776708,The Wheatlands,2023-02-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
776708,The Wheatlands,2023-02-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
776708,The Wheatlands,2023-02-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
776708,The Wheatlands,2023-02-24T20:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
776708,The Wheatlands,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
776708,The Wheatlands,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
776708,The Wheatlands,2023-02-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
776708,The Wheatlands,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776708,The Wheatlands,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
776708,The Wheatlands,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
776708,The Wheatlands,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
776708,The Wheatlands,2023-02-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-02-24T20:40:00.000+00:00,transformer,,Temperature,C,15.2
776708,The Wheatlands,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-02-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
776708,The Wheatlands,2023-02-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
776708,The Wheatlands,2023-02-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
776708,The Wheatlands,2023-02-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
776708,The Wheatlands,2023-02-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
776708,The Wheatlands,2023-02-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
776708,The Wheatlands,2023-02-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
776708,The Wheatlands,2023-02-24T20:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
776708,The Wheatlands,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
776708,The Wheatlands,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
776708,The Wheatlands,2023-02-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
776708,The Wheatlands,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776708,The Wheatlands,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
776708,The Wheatlands,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
776708,The Wheatlands,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776708,The Wheatlands,2023-02-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-24T20:30:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
776708,The Wheatlands,2023-02-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-02-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-02-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
776708,The Wheatlands,2023-02-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
776708,The Wheatlands,2023-02-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
776708,The Wheatlands,2023-02-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
776708,The Wheatlands,2023-02-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
776708,The Wheatlands,2023-02-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776708,The Wheatlands,2023-02-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776708,The Wheatlands,2023-02-24T20:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
776708,The Wheatlands,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
776708,The Wheatlands,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
776708,The Wheatlands,2023-02-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
776708,The Wheatlands,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776708,The Wheatlands,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
776708,The Wheatlands,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
776708,The Wheatlands,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
776708,The Wheatlands,2023-02-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-24T20:20:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776708,The Wheatlands,2023-02-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-02-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-02-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
776708,The Wheatlands,2023-02-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
776708,The Wheatlands,2023-02-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
776708,The Wheatlands,2023-02-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
776708,The Wheatlands,2023-02-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
776708,The Wheatlands,2023-02-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
776708,The Wheatlands,2023-02-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
776708,The Wheatlands,2023-02-24T20:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
776708,The Wheatlands,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
776708,The Wheatlands,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
776708,The Wheatlands,2023-02-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776708,The Wheatlands,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776708,The Wheatlands,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
776708,The Wheatlands,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
776708,The Wheatlands,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
776708,The Wheatlands,2023-02-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-02-24T20:10:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
