Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-02-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-02-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
776708,The Wheatlands,2023-02-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.58
776708,The Wheatlands,2023-02-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
776708,The Wheatlands,2023-02-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
776708,The Wheatlands,2023-02-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
776708,The Wheatlands,2023-02-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
776708,The Wheatlands,2023-02-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
776708,The Wheatlands,2023-02-24T20:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
776708,The Wheatlands,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
776708,The Wheatlands,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
776708,The Wheatlands,2023-02-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
776708,The Wheatlands,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776708,The Wheatlands,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
776708,The Wheatlands,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
776708,The Wheatlands,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
776708,The Wheatlands,2023-02-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-02-24T20:00:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-02-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-02-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-02-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-02-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
776708,The Wheatlands,2023-02-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
776708,The Wheatlands,2023-02-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
776708,The Wheatlands,2023-02-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
776708,The Wheatlands,2023-02-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
776708,The Wheatlands,2023-02-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
776708,The Wheatlands,2023-02-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
776708,The Wheatlands,2023-02-24T20:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
776708,The Wheatlands,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
776708,The Wheatlands,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
776708,The Wheatlands,2023-02-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776708,The Wheatlands,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776708,The Wheatlands,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776708,The Wheatlands,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
776708,The Wheatlands,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
776708,The Wheatlands,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
776708,The Wheatlands,2023-02-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-02-24T19:50:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776708,The Wheatlands,2023-02-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-02-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-02-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.42
776708,The Wheatlands,2023-02-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
776708,The Wheatlands,2023-02-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.29
776708,The Wheatlands,2023-02-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
776708,The Wheatlands,2023-02-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
776708,The Wheatlands,2023-02-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
776708,The Wheatlands,2023-02-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
776708,The Wheatlands,2023-02-24T19:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
776708,The Wheatlands,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
776708,The Wheatlands,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
776708,The Wheatlands,2023-02-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776708,The Wheatlands,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776708,The Wheatlands,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
776708,The Wheatlands,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
776708,The Wheatlands,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
776708,The Wheatlands,2023-02-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-02-24T19:40:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
776708,The Wheatlands,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
776708,The Wheatlands,2023-02-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-02-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
776708,The Wheatlands,2023-02-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
776708,The Wheatlands,2023-02-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
776708,The Wheatlands,2023-02-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
776708,The Wheatlands,2023-02-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
776708,The Wheatlands,2023-02-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
776708,The Wheatlands,2023-02-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
776708,The Wheatlands,2023-02-24T19:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
776708,The Wheatlands,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
776708,The Wheatlands,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
776708,The Wheatlands,2023-02-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776708,The Wheatlands,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
776708,The Wheatlands,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776708,The Wheatlands,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
776708,The Wheatlands,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
776708,The Wheatlands,2023-02-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-02-24T19:30:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776708,The Wheatlands,2023-02-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-02-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-02-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.16
776708,The Wheatlands,2023-02-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
776708,The Wheatlands,2023-02-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.21
776708,The Wheatlands,2023-02-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
776708,The Wheatlands,2023-02-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776708,The Wheatlands,2023-02-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
776708,The Wheatlands,2023-02-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776708,The Wheatlands,2023-02-24T19:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
776708,The Wheatlands,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
776708,The Wheatlands,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
776708,The Wheatlands,2023-02-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
776708,The Wheatlands,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
776708,The Wheatlands,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776708,The Wheatlands,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
776708,The Wheatlands,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
776708,The Wheatlands,2023-02-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-02-24T19:20:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776708,The Wheatlands,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776708,The Wheatlands,2023-02-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
776708,The Wheatlands,2023-02-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
776708,The Wheatlands,2023-02-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.68
776708,The Wheatlands,2023-02-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
776708,The Wheatlands,2023-02-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
776708,The Wheatlands,2023-02-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
776708,The Wheatlands,2023-02-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
776708,The Wheatlands,2023-02-24T19:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
776708,The Wheatlands,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
776708,The Wheatlands,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
776708,The Wheatlands,2023-02-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776708,The Wheatlands,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
776708,The Wheatlands,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776708,The Wheatlands,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
776708,The Wheatlands,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
776708,The Wheatlands,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
776708,The Wheatlands,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
776708,The Wheatlands,2023-02-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-02-24T19:10:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776708,The Wheatlands,2023-02-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-02-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
776708,The Wheatlands,2023-02-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.04
776708,The Wheatlands,2023-02-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.79
776708,The Wheatlands,2023-02-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
776708,The Wheatlands,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
776708,The Wheatlands,2023-02-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
776708,The Wheatlands,2023-02-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
776708,The Wheatlands,2023-02-24T19:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
776708,The Wheatlands,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
776708,The Wheatlands,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
776708,The Wheatlands,2023-02-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
776708,The Wheatlands,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776708,The Wheatlands,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776708,The Wheatlands,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
776708,The Wheatlands,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
776708,The Wheatlands,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
776708,The Wheatlands,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
776708,The Wheatlands,2023-02-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-02-24T19:00:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
776708,The Wheatlands,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776708,The Wheatlands,2023-02-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-02-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-02-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
776708,The Wheatlands,2023-02-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
776708,The Wheatlands,2023-02-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
776708,The Wheatlands,2023-02-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
776708,The Wheatlands,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
776708,The Wheatlands,2023-02-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
776708,The Wheatlands,2023-02-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
776708,The Wheatlands,2023-02-24T19:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
776708,The Wheatlands,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
776708,The Wheatlands,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
776708,The Wheatlands,2023-02-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776708,The Wheatlands,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776708,The Wheatlands,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776708,The Wheatlands,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
776708,The Wheatlands,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776708,The Wheatlands,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
776708,The Wheatlands,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
776708,The Wheatlands,2023-02-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776708,The Wheatlands,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776708,The Wheatlands,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-24T18:50:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776708,The Wheatlands,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776708,The Wheatlands,2023-02-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-02-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-02-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
776708,The Wheatlands,2023-02-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
776708,The Wheatlands,2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.05
776708,The Wheatlands,2023-02-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
776708,The Wheatlands,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
776708,The Wheatlands,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
776708,The Wheatlands,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
776708,The Wheatlands,2023-02-24T18:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
776708,The Wheatlands,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
776708,The Wheatlands,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
776708,The Wheatlands,2023-02-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776708,The Wheatlands,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
776708,The Wheatlands,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776708,The Wheatlands,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776708,The Wheatlands,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
776708,The Wheatlands,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
776708,The Wheatlands,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
776708,The Wheatlands,2023-02-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776708,The Wheatlands,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
776708,The Wheatlands,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-02-24T18:40:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776708,The Wheatlands,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.63
776708,The Wheatlands,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
776708,The Wheatlands,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.91
776708,The Wheatlands,2023-02-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
776708,The Wheatlands,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
776708,The Wheatlands,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
776708,The Wheatlands,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776708,The Wheatlands,2023-02-24T18:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
776708,The Wheatlands,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
776708,The Wheatlands,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
776708,The Wheatlands,2023-02-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
776708,The Wheatlands,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
776708,The Wheatlands,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
776708,The Wheatlands,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
776708,The Wheatlands,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
776708,The Wheatlands,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
776708,The Wheatlands,2023-02-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-02-24T18:30:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
776708,The Wheatlands,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
776708,The Wheatlands,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
776708,The Wheatlands,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.53
776708,The Wheatlands,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
776708,The Wheatlands,2023-02-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
776708,The Wheatlands,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
776708,The Wheatlands,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776708,The Wheatlands,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
776708,The Wheatlands,2023-02-24T18:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
776708,The Wheatlands,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
776708,The Wheatlands,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
776708,The Wheatlands,2023-02-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
776708,The Wheatlands,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776708,The Wheatlands,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776708,The Wheatlands,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776708,The Wheatlands,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
776708,The Wheatlands,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
776708,The Wheatlands,2023-02-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-02-24T18:20:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776708,The Wheatlands,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
776708,The Wheatlands,2023-02-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
776708,The Wheatlands,2023-02-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.36
776708,The Wheatlands,2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
776708,The Wheatlands,2023-02-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
776708,The Wheatlands,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
776708,The Wheatlands,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
776708,The Wheatlands,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
776708,The Wheatlands,2023-02-24T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
776708,The Wheatlands,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
776708,The Wheatlands,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
776708,The Wheatlands,2023-02-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
776708,The Wheatlands,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
776708,The Wheatlands,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776708,The Wheatlands,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
776708,The Wheatlands,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
776708,The Wheatlands,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
776708,The Wheatlands,2023-02-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-02-24T18:10:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
776708,The Wheatlands,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776708,The Wheatlands,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.63
776708,The Wheatlands,2023-02-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
776708,The Wheatlands,2023-02-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
776708,The Wheatlands,2023-02-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.78
776708,The Wheatlands,2023-02-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
776708,The Wheatlands,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
776708,The Wheatlands,2023-02-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776708,The Wheatlands,2023-02-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
776708,The Wheatlands,2023-02-24T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
776708,The Wheatlands,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
776708,The Wheatlands,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
776708,The Wheatlands,2023-02-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
776708,The Wheatlands,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776708,The Wheatlands,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776708,The Wheatlands,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776708,The Wheatlands,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
776708,The Wheatlands,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
776708,The Wheatlands,2023-02-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776708,The Wheatlands,2023-02-24T18:00:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.48
776708,The Wheatlands,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
776708,The Wheatlands,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.54
776708,The Wheatlands,2023-02-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-02-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
776708,The Wheatlands,2023-02-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.81
776708,The Wheatlands,2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
776708,The Wheatlands,2023-02-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
776708,The Wheatlands,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
776708,The Wheatlands,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
776708,The Wheatlands,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
776708,The Wheatlands,2023-02-24T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
776708,The Wheatlands,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
776708,The Wheatlands,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
776708,The Wheatlands,2023-02-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
776708,The Wheatlands,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
776708,The Wheatlands,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
776708,The Wheatlands,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
776708,The Wheatlands,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
776708,The Wheatlands,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
776708,The Wheatlands,2023-02-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-24T17:50:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
776708,The Wheatlands,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.66
776708,The Wheatlands,2023-02-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-02-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-02-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
776708,The Wheatlands,2023-02-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
776708,The Wheatlands,2023-02-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.62
776708,The Wheatlands,2023-02-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
776708,The Wheatlands,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
776708,The Wheatlands,2023-02-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
776708,The Wheatlands,2023-02-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
776708,The Wheatlands,2023-02-24T17:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
