Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
776708,The Wheatlands,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
776708,The Wheatlands,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
776708,The Wheatlands,2023-02-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776708,The Wheatlands,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776708,The Wheatlands,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776708,The Wheatlands,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776708,The Wheatlands,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776708,The Wheatlands,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
776708,The Wheatlands,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
776708,The Wheatlands,2023-02-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-24T17:40:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.12
776708,The Wheatlands,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.51
776708,The Wheatlands,2023-02-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.3
776708,The Wheatlands,2023-02-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
776708,The Wheatlands,2023-02-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
776708,The Wheatlands,2023-02-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
776708,The Wheatlands,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
776708,The Wheatlands,2023-02-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
776708,The Wheatlands,2023-02-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
776708,The Wheatlands,2023-02-24T17:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
776708,The Wheatlands,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
776708,The Wheatlands,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
776708,The Wheatlands,2023-02-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776708,The Wheatlands,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
776708,The Wheatlands,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776708,The Wheatlands,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776708,The Wheatlands,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
776708,The Wheatlands,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
776708,The Wheatlands,2023-02-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-02-24T17:30:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.81
776708,The Wheatlands,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
776708,The Wheatlands,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.22
776708,The Wheatlands,2023-02-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-02-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
776708,The Wheatlands,2023-02-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
776708,The Wheatlands,2023-02-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
776708,The Wheatlands,2023-02-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
776708,The Wheatlands,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
776708,The Wheatlands,2023-02-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
776708,The Wheatlands,2023-02-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
776708,The Wheatlands,2023-02-24T17:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
776708,The Wheatlands,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
776708,The Wheatlands,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
776708,The Wheatlands,2023-02-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776708,The Wheatlands,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
776708,The Wheatlands,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776708,The Wheatlands,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
776708,The Wheatlands,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
776708,The Wheatlands,2023-02-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-02-24T17:20:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.12
776708,The Wheatlands,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.41
776708,The Wheatlands,2023-02-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-02-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.43
776708,The Wheatlands,2023-02-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
776708,The Wheatlands,2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
776708,The Wheatlands,2023-02-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
776708,The Wheatlands,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
776708,The Wheatlands,2023-02-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
776708,The Wheatlands,2023-02-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
776708,The Wheatlands,2023-02-24T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
776708,The Wheatlands,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
776708,The Wheatlands,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
776708,The Wheatlands,2023-02-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776708,The Wheatlands,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
776708,The Wheatlands,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
776708,The Wheatlands,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
776708,The Wheatlands,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
776708,The Wheatlands,2023-02-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776708,The Wheatlands,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-02-24T17:10:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.14
776708,The Wheatlands,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
776708,The Wheatlands,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.73
776708,The Wheatlands,2023-02-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
776708,The Wheatlands,2023-02-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.63
776708,The Wheatlands,2023-02-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
776708,The Wheatlands,2023-02-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
776708,The Wheatlands,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
776708,The Wheatlands,2023-02-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776708,The Wheatlands,2023-02-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
776708,The Wheatlands,2023-02-24T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
776708,The Wheatlands,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
776708,The Wheatlands,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
776708,The Wheatlands,2023-02-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776708,The Wheatlands,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
776708,The Wheatlands,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
776708,The Wheatlands,2023-02-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776708,The Wheatlands,2023-02-24T17:00:00.000+00:00,transformer,,Temperature,C,15.7
776708,The Wheatlands,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
776708,The Wheatlands,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.8
776708,The Wheatlands,2023-02-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-02-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
776708,The Wheatlands,2023-02-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
776708,The Wheatlands,2023-02-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
776708,The Wheatlands,2023-02-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
776708,The Wheatlands,2023-02-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
776708,The Wheatlands,2023-02-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
776708,The Wheatlands,2023-02-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
776708,The Wheatlands,2023-02-24T17:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
776708,The Wheatlands,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
776708,The Wheatlands,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
776708,The Wheatlands,2023-02-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776708,The Wheatlands,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776708,The Wheatlands,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
776708,The Wheatlands,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
776708,The Wheatlands,2023-02-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-02-24T16:50:00.000+00:00,transformer,,Temperature,C,15.7
776708,The Wheatlands,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
776708,The Wheatlands,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
776708,The Wheatlands,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.5
776708,The Wheatlands,2023-02-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-02-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.96
776708,The Wheatlands,2023-02-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
776708,The Wheatlands,2023-02-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
776708,The Wheatlands,2023-02-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
776708,The Wheatlands,2023-02-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776708,The Wheatlands,2023-02-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
776708,The Wheatlands,2023-02-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
776708,The Wheatlands,2023-02-24T16:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
776708,The Wheatlands,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
776708,The Wheatlands,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
776708,The Wheatlands,2023-02-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776708,The Wheatlands,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
776708,The Wheatlands,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
776708,The Wheatlands,2023-02-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-02-24T16:40:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.21
776708,The Wheatlands,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
776708,The Wheatlands,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.57
776708,The Wheatlands,2023-02-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
776708,The Wheatlands,2023-02-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
776708,The Wheatlands,2023-02-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
776708,The Wheatlands,2023-02-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
776708,The Wheatlands,2023-02-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
776708,The Wheatlands,2023-02-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
776708,The Wheatlands,2023-02-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776708,The Wheatlands,2023-02-24T16:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
776708,The Wheatlands,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
776708,The Wheatlands,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
776708,The Wheatlands,2023-02-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776708,The Wheatlands,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776708,The Wheatlands,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
776708,The Wheatlands,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
776708,The Wheatlands,2023-02-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-24T16:30:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
776708,The Wheatlands,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.09
776708,The Wheatlands,2023-02-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-02-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
776708,The Wheatlands,2023-02-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
776708,The Wheatlands,2023-02-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
776708,The Wheatlands,2023-02-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
776708,The Wheatlands,2023-02-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
776708,The Wheatlands,2023-02-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
776708,The Wheatlands,2023-02-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776708,The Wheatlands,2023-02-24T16:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
776708,The Wheatlands,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
776708,The Wheatlands,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
776708,The Wheatlands,2023-02-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776708,The Wheatlands,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
776708,The Wheatlands,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
776708,The Wheatlands,2023-02-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-02-24T16:20:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-02-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-02-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-02-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
776708,The Wheatlands,2023-02-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
776708,The Wheatlands,2023-02-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
776708,The Wheatlands,2023-02-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
776708,The Wheatlands,2023-02-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
776708,The Wheatlands,2023-02-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
776708,The Wheatlands,2023-02-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
776708,The Wheatlands,2023-02-24T16:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
776708,The Wheatlands,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
776708,The Wheatlands,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
776708,The Wheatlands,2023-02-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776708,The Wheatlands,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776708,The Wheatlands,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
776708,The Wheatlands,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
776708,The Wheatlands,2023-02-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-24T16:10:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
776708,The Wheatlands,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
776708,The Wheatlands,2023-02-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-02-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-02-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
776708,The Wheatlands,2023-02-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
776708,The Wheatlands,2023-02-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
776708,The Wheatlands,2023-02-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
776708,The Wheatlands,2023-02-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
776708,The Wheatlands,2023-02-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776708,The Wheatlands,2023-02-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
776708,The Wheatlands,2023-02-24T16:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
776708,The Wheatlands,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
776708,The Wheatlands,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
776708,The Wheatlands,2023-02-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776708,The Wheatlands,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
776708,The Wheatlands,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
776708,The Wheatlands,2023-02-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-02-24T16:00:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776708,The Wheatlands,2023-02-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-02-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-02-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
776708,The Wheatlands,2023-02-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
776708,The Wheatlands,2023-02-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
776708,The Wheatlands,2023-02-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
776708,The Wheatlands,2023-02-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776708,The Wheatlands,2023-02-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
776708,The Wheatlands,2023-02-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
776708,The Wheatlands,2023-02-24T16:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
776708,The Wheatlands,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
776708,The Wheatlands,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
776708,The Wheatlands,2023-02-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776708,The Wheatlands,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776708,The Wheatlands,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
776708,The Wheatlands,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
776708,The Wheatlands,2023-02-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-02-24T15:50:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776708,The Wheatlands,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-02-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-02-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-02-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
776708,The Wheatlands,2023-02-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.22
776708,The Wheatlands,2023-02-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
776708,The Wheatlands,2023-02-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
776708,The Wheatlands,2023-02-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776708,The Wheatlands,2023-02-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
776708,The Wheatlands,2023-02-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776708,The Wheatlands,2023-02-24T15:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
776708,The Wheatlands,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
776708,The Wheatlands,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
776708,The Wheatlands,2023-02-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776708,The Wheatlands,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776708,The Wheatlands,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
776708,The Wheatlands,2023-02-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-02-24T15:40:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776708,The Wheatlands,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-02-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-02-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-02-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
776708,The Wheatlands,2023-02-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.44
776708,The Wheatlands,2023-02-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
776708,The Wheatlands,2023-02-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
776708,The Wheatlands,2023-02-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
776708,The Wheatlands,2023-02-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
776708,The Wheatlands,2023-02-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776708,The Wheatlands,2023-02-24T15:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
776708,The Wheatlands,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
776708,The Wheatlands,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
776708,The Wheatlands,2023-02-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776708,The Wheatlands,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776708,The Wheatlands,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776708,The Wheatlands,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
776708,The Wheatlands,2023-02-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-02-24T15:30:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776708,The Wheatlands,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-02-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-02-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-02-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
776708,The Wheatlands,2023-02-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.91
776708,The Wheatlands,2023-02-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.46
776708,The Wheatlands,2023-02-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
776708,The Wheatlands,2023-02-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
776708,The Wheatlands,2023-02-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
776708,The Wheatlands,2023-02-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
776708,The Wheatlands,2023-02-24T15:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
776708,The Wheatlands,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
776708,The Wheatlands,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
776708,The Wheatlands,2023-02-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776708,The Wheatlands,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
776708,The Wheatlands,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776708,The Wheatlands,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
776708,The Wheatlands,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
776708,The Wheatlands,2023-02-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
