Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-02-24T10:30:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
776708,The Wheatlands,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776708,The Wheatlands,2023-02-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-02-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
776708,The Wheatlands,2023-02-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
776708,The Wheatlands,2023-02-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
776708,The Wheatlands,2023-02-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
776708,The Wheatlands,2023-02-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-02-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
776708,The Wheatlands,2023-02-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
776708,The Wheatlands,2023-02-24T10:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
776708,The Wheatlands,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
776708,The Wheatlands,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
776708,The Wheatlands,2023-02-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776708,The Wheatlands,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
776708,The Wheatlands,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
776708,The Wheatlands,2023-02-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776708,The Wheatlands,2023-02-24T10:20:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
776708,The Wheatlands,2023-02-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
776708,The Wheatlands,2023-02-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
776708,The Wheatlands,2023-02-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
776708,The Wheatlands,2023-02-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
776708,The Wheatlands,2023-02-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776708,The Wheatlands,2023-02-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776708,The Wheatlands,2023-02-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
776708,The Wheatlands,2023-02-24T10:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
776708,The Wheatlands,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
776708,The Wheatlands,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
776708,The Wheatlands,2023-02-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776708,The Wheatlands,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776708,The Wheatlands,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
776708,The Wheatlands,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
776708,The Wheatlands,2023-02-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776708,The Wheatlands,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-24T10:10:00.000+00:00,transformer,,Temperature,C,14.7
776708,The Wheatlands,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776708,The Wheatlands,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776708,The Wheatlands,2023-02-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-02-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-02-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
776708,The Wheatlands,2023-02-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
776708,The Wheatlands,2023-02-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.32
776708,The Wheatlands,2023-02-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
776708,The Wheatlands,2023-02-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776708,The Wheatlands,2023-02-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
776708,The Wheatlands,2023-02-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
776708,The Wheatlands,2023-02-24T10:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
776708,The Wheatlands,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
776708,The Wheatlands,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
776708,The Wheatlands,2023-02-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776708,The Wheatlands,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776708,The Wheatlands,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
776708,The Wheatlands,2023-02-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-02-24T10:00:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
776708,The Wheatlands,2023-02-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-02-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
776708,The Wheatlands,2023-02-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
776708,The Wheatlands,2023-02-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
776708,The Wheatlands,2023-02-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
776708,The Wheatlands,2023-02-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
776708,The Wheatlands,2023-02-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
776708,The Wheatlands,2023-02-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
776708,The Wheatlands,2023-02-24T10:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
776708,The Wheatlands,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
776708,The Wheatlands,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
776708,The Wheatlands,2023-02-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
776708,The Wheatlands,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
776708,The Wheatlands,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
776708,The Wheatlands,2023-02-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776708,The Wheatlands,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-02-24T09:50:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776708,The Wheatlands,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-02-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
776708,The Wheatlands,2023-02-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
776708,The Wheatlands,2023-02-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.53
776708,The Wheatlands,2023-02-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
776708,The Wheatlands,2023-02-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
776708,The Wheatlands,2023-02-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
776708,The Wheatlands,2023-02-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-02-24T09:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
776708,The Wheatlands,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
776708,The Wheatlands,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
776708,The Wheatlands,2023-02-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776708,The Wheatlands,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
776708,The Wheatlands,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
776708,The Wheatlands,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
776708,The Wheatlands,2023-02-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-02-24T09:40:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
776708,The Wheatlands,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
776708,The Wheatlands,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.17
776708,The Wheatlands,2023-02-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-02-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
776708,The Wheatlands,2023-02-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
776708,The Wheatlands,2023-02-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.13
776708,The Wheatlands,2023-02-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
776708,The Wheatlands,2023-02-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
776708,The Wheatlands,2023-02-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
776708,The Wheatlands,2023-02-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
776708,The Wheatlands,2023-02-24T09:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
776708,The Wheatlands,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
776708,The Wheatlands,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
776708,The Wheatlands,2023-02-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
776708,The Wheatlands,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776708,The Wheatlands,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
776708,The Wheatlands,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
776708,The Wheatlands,2023-02-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-02-24T09:30:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
776708,The Wheatlands,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
776708,The Wheatlands,2023-02-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-02-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-02-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
776708,The Wheatlands,2023-02-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
776708,The Wheatlands,2023-02-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.36
776708,The Wheatlands,2023-02-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
776708,The Wheatlands,2023-02-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776708,The Wheatlands,2023-02-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
776708,The Wheatlands,2023-02-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
776708,The Wheatlands,2023-02-24T09:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
776708,The Wheatlands,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
776708,The Wheatlands,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
776708,The Wheatlands,2023-02-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
776708,The Wheatlands,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776708,The Wheatlands,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
776708,The Wheatlands,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
776708,The Wheatlands,2023-02-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-24T09:20:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.04
776708,The Wheatlands,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
776708,The Wheatlands,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.66
776708,The Wheatlands,2023-02-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
776708,The Wheatlands,2023-02-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
776708,The Wheatlands,2023-02-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
776708,The Wheatlands,2023-02-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
776708,The Wheatlands,2023-02-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776708,The Wheatlands,2023-02-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776708,The Wheatlands,2023-02-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
776708,The Wheatlands,2023-02-24T09:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
776708,The Wheatlands,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
776708,The Wheatlands,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
776708,The Wheatlands,2023-02-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776708,The Wheatlands,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
776708,The Wheatlands,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
776708,The Wheatlands,2023-02-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-02-24T09:10:00.000+00:00,transformer,,Temperature,C,14.2
776708,The Wheatlands,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
776708,The Wheatlands,2023-02-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-02-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
776708,The Wheatlands,2023-02-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
776708,The Wheatlands,2023-02-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
776708,The Wheatlands,2023-02-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
776708,The Wheatlands,2023-02-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
776708,The Wheatlands,2023-02-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
776708,The Wheatlands,2023-02-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
776708,The Wheatlands,2023-02-24T09:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
776708,The Wheatlands,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
776708,The Wheatlands,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
776708,The Wheatlands,2023-02-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776708,The Wheatlands,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776708,The Wheatlands,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
776708,The Wheatlands,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776708,The Wheatlands,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
776708,The Wheatlands,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
776708,The Wheatlands,2023-02-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-02-24T09:00:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
776708,The Wheatlands,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
776708,The Wheatlands,2023-02-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-02-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-02-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
776708,The Wheatlands,2023-02-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
776708,The Wheatlands,2023-02-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.08
776708,The Wheatlands,2023-02-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
776708,The Wheatlands,2023-02-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776708,The Wheatlands,2023-02-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776708,The Wheatlands,2023-02-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
776708,The Wheatlands,2023-02-24T09:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
776708,The Wheatlands,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
776708,The Wheatlands,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
776708,The Wheatlands,2023-02-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
776708,The Wheatlands,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776708,The Wheatlands,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
776708,The Wheatlands,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776708,The Wheatlands,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
776708,The Wheatlands,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
776708,The Wheatlands,2023-02-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-02-24T08:50:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
776708,The Wheatlands,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
776708,The Wheatlands,2023-02-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-02-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
776708,The Wheatlands,2023-02-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
776708,The Wheatlands,2023-02-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
776708,The Wheatlands,2023-02-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
776708,The Wheatlands,2023-02-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
776708,The Wheatlands,2023-02-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
776708,The Wheatlands,2023-02-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
776708,The Wheatlands,2023-02-24T08:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
776708,The Wheatlands,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
776708,The Wheatlands,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
776708,The Wheatlands,2023-02-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776708,The Wheatlands,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776708,The Wheatlands,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
776708,The Wheatlands,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776708,The Wheatlands,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
776708,The Wheatlands,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
776708,The Wheatlands,2023-02-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-02-24T08:40:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.39
776708,The Wheatlands,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.74
776708,The Wheatlands,2023-02-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-02-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
776708,The Wheatlands,2023-02-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
776708,The Wheatlands,2023-02-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
776708,The Wheatlands,2023-02-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
776708,The Wheatlands,2023-02-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
776708,The Wheatlands,2023-02-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
776708,The Wheatlands,2023-02-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776708,The Wheatlands,2023-02-24T08:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
776708,The Wheatlands,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
776708,The Wheatlands,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
776708,The Wheatlands,2023-02-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776708,The Wheatlands,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776708,The Wheatlands,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776708,The Wheatlands,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
776708,The Wheatlands,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
776708,The Wheatlands,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
776708,The Wheatlands,2023-02-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-02-24T08:30:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
776708,The Wheatlands,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
776708,The Wheatlands,2023-02-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-02-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
776708,The Wheatlands,2023-02-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
776708,The Wheatlands,2023-02-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
776708,The Wheatlands,2023-02-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
776708,The Wheatlands,2023-02-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-02-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776708,The Wheatlands,2023-02-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
776708,The Wheatlands,2023-02-24T08:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
776708,The Wheatlands,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
776708,The Wheatlands,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
776708,The Wheatlands,2023-02-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776708,The Wheatlands,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776708,The Wheatlands,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776708,The Wheatlands,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
776708,The Wheatlands,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
776708,The Wheatlands,2023-02-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-24T08:20:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
776708,The Wheatlands,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776708,The Wheatlands,2023-02-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-02-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.4
776708,The Wheatlands,2023-02-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
776708,The Wheatlands,2023-02-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
776708,The Wheatlands,2023-02-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
776708,The Wheatlands,2023-02-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776708,The Wheatlands,2023-02-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776708,The Wheatlands,2023-02-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
776708,The Wheatlands,2023-02-24T08:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
776708,The Wheatlands,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
776708,The Wheatlands,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
776708,The Wheatlands,2023-02-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776708,The Wheatlands,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
776708,The Wheatlands,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776708,The Wheatlands,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
776708,The Wheatlands,2023-02-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-02-24T08:10:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-02-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
776708,The Wheatlands,2023-02-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
776708,The Wheatlands,2023-02-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
776708,The Wheatlands,2023-02-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
