Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-24T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776708,The Wheatlands,2023-02-24T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
776708,The Wheatlands,2023-02-24T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
776708,The Wheatlands,2023-02-24T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-02-24T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-02-24T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776708,The Wheatlands,2023-02-24T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-02-24T05:40:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-02-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
776708,The Wheatlands,2023-02-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-02-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-02-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-02-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
776708,The Wheatlands,2023-02-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.39
776708,The Wheatlands,2023-02-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
776708,The Wheatlands,2023-02-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
776708,The Wheatlands,2023-02-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-02-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-02-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
776708,The Wheatlands,2023-02-24T05:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-24T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-24T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
776708,The Wheatlands,2023-02-24T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
776708,The Wheatlands,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
776708,The Wheatlands,2023-02-24T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-02-24T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-02-24T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776708,The Wheatlands,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776708,The Wheatlands,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
776708,The Wheatlands,2023-02-24T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776708,The Wheatlands,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-02-24T05:30:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-02-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776708,The Wheatlands,2023-02-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-02-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-02-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.68
776708,The Wheatlands,2023-02-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.07
776708,The Wheatlands,2023-02-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
776708,The Wheatlands,2023-02-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
776708,The Wheatlands,2023-02-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-02-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
776708,The Wheatlands,2023-02-24T05:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776708,The Wheatlands,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
776708,The Wheatlands,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776708,The Wheatlands,2023-02-24T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776708,The Wheatlands,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
776708,The Wheatlands,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776708,The Wheatlands,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
776708,The Wheatlands,2023-02-24T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776708,The Wheatlands,2023-02-24T05:20:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-02-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-02-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776708,The Wheatlands,2023-02-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-02-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-02-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-02-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-02-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-02-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.79
776708,The Wheatlands,2023-02-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
776708,The Wheatlands,2023-02-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
776708,The Wheatlands,2023-02-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
776708,The Wheatlands,2023-02-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-02-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
776708,The Wheatlands,2023-02-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
776708,The Wheatlands,2023-02-24T05:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-24T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-24T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-24T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-02-24T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
776708,The Wheatlands,2023-02-24T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
776708,The Wheatlands,2023-02-24T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-02-24T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-02-24T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776708,The Wheatlands,2023-02-24T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776708,The Wheatlands,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776708,The Wheatlands,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
776708,The Wheatlands,2023-02-24T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-02-24T05:10:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-02-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776708,The Wheatlands,2023-02-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-02-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776708,The Wheatlands,2023-02-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-02-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776708,The Wheatlands,2023-02-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-02-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.52
776708,The Wheatlands,2023-02-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
776708,The Wheatlands,2023-02-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
776708,The Wheatlands,2023-02-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
776708,The Wheatlands,2023-02-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-02-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
776708,The Wheatlands,2023-02-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776708,The Wheatlands,2023-02-24T05:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-24T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-24T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-24T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776708,The Wheatlands,2023-02-24T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
776708,The Wheatlands,2023-02-24T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
776708,The Wheatlands,2023-02-24T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776708,The Wheatlands,2023-02-24T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-24T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776708,The Wheatlands,2023-02-24T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-02-24T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-02-24T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-24T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-24T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776708,The Wheatlands,2023-02-24T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-02-24T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
776708,The Wheatlands,2023-02-24T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-02-24T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-02-24T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-24T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-02-24T05:00:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-02-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-02-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-02-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-02-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
776708,The Wheatlands,2023-02-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-02-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-02-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.63
776708,The Wheatlands,2023-02-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
776708,The Wheatlands,2023-02-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
776708,The Wheatlands,2023-02-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
776708,The Wheatlands,2023-02-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-02-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
776708,The Wheatlands,2023-02-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776708,The Wheatlands,2023-02-24T05:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-24T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-24T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-24T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776708,The Wheatlands,2023-02-24T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
776708,The Wheatlands,2023-02-24T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
776708,The Wheatlands,2023-02-24T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-02-24T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-02-24T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-02-24T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-02-24T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-24T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-24T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-24T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776708,The Wheatlands,2023-02-24T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776708,The Wheatlands,2023-02-24T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776708,The Wheatlands,2023-02-24T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-02-24T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-02-24T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-02-24T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-02-24T04:50:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-02-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-02-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776708,The Wheatlands,2023-02-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-02-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-02-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-02-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-02-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.66
776708,The Wheatlands,2023-02-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
776708,The Wheatlands,2023-02-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
776708,The Wheatlands,2023-02-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
776708,The Wheatlands,2023-02-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-02-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776708,The Wheatlands,2023-02-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
776708,The Wheatlands,2023-02-24T04:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-24T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-24T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-24T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-02-24T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
776708,The Wheatlands,2023-02-24T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
776708,The Wheatlands,2023-02-24T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776708,The Wheatlands,2023-02-24T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-02-24T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-02-24T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-02-24T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-24T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-24T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-24T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-02-24T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776708,The Wheatlands,2023-02-24T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
776708,The Wheatlands,2023-02-24T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776708,The Wheatlands,2023-02-24T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-02-24T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-02-24T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-02-24T04:40:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-02-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-02-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-02-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
776708,The Wheatlands,2023-02-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-02-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.41
776708,The Wheatlands,2023-02-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
776708,The Wheatlands,2023-02-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
776708,The Wheatlands,2023-02-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
776708,The Wheatlands,2023-02-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-02-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
776708,The Wheatlands,2023-02-24T04:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-24T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-24T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-24T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776708,The Wheatlands,2023-02-24T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
776708,The Wheatlands,2023-02-24T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
776708,The Wheatlands,2023-02-24T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-02-24T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-02-24T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-02-24T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-24T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-24T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-24T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-24T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-02-24T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776708,The Wheatlands,2023-02-24T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
776708,The Wheatlands,2023-02-24T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-02-24T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-02-24T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-24T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-02-24T04:30:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-02-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776708,The Wheatlands,2023-02-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-02-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776708,The Wheatlands,2023-02-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-02-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-02-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-02-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-02-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-02-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.98
776708,The Wheatlands,2023-02-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
776708,The Wheatlands,2023-02-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
776708,The Wheatlands,2023-02-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
776708,The Wheatlands,2023-02-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-02-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-02-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
776708,The Wheatlands,2023-02-24T04:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-24T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-24T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-24T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-02-24T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
776708,The Wheatlands,2023-02-24T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
776708,The Wheatlands,2023-02-24T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776708,The Wheatlands,2023-02-24T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-24T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-02-24T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776708,The Wheatlands,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776708,The Wheatlands,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
776708,The Wheatlands,2023-02-24T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-02-24T04:20:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-02-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776708,The Wheatlands,2023-02-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776708,The Wheatlands,2023-02-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-02-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-02-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
776708,The Wheatlands,2023-02-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.3
776708,The Wheatlands,2023-02-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
776708,The Wheatlands,2023-02-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
776708,The Wheatlands,2023-02-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-02-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-02-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
776708,The Wheatlands,2023-02-24T04:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-24T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-24T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-24T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
776708,The Wheatlands,2023-02-24T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
776708,The Wheatlands,2023-02-24T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
776708,The Wheatlands,2023-02-24T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776708,The Wheatlands,2023-02-24T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-02-24T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-02-24T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776708,The Wheatlands,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776708,The Wheatlands,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
776708,The Wheatlands,2023-02-24T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-02-24T04:10:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-02-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-02-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
776708,The Wheatlands,2023-02-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-02-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776708,The Wheatlands,2023-02-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.4
776708,The Wheatlands,2023-02-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
776708,The Wheatlands,2023-02-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
776708,The Wheatlands,2023-02-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-02-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
776708,The Wheatlands,2023-02-24T04:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-24T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-24T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-24T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-02-24T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
776708,The Wheatlands,2023-02-24T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
776708,The Wheatlands,2023-02-24T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776708,The Wheatlands,2023-02-24T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-02-24T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-02-24T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-02-24T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-24T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-24T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-24T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-02-24T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-02-24T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
776708,The Wheatlands,2023-02-24T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-02-24T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-02-24T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-24T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-02-24T04:00:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776708,The Wheatlands,2023-02-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-02-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
776708,The Wheatlands,2023-02-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-02-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.4
776708,The Wheatlands,2023-02-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.56
776708,The Wheatlands,2023-02-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
776708,The Wheatlands,2023-02-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
776708,The Wheatlands,2023-02-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-02-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-02-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
776708,The Wheatlands,2023-02-24T04:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-24T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-24T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-24T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776708,The Wheatlands,2023-02-24T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
776708,The Wheatlands,2023-02-24T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
776708,The Wheatlands,2023-02-24T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776708,The Wheatlands,2023-02-24T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-02-24T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-24T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-02-24T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-02-24T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-24T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-24T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-02-24T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-02-24T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
776708,The Wheatlands,2023-02-24T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-02-24T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-02-24T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-02-24T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-02-24T03:50:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-02-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776708,The Wheatlands,2023-02-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776708,The Wheatlands,2023-02-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-02-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-02-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.54
776708,The Wheatlands,2023-02-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.28
776708,The Wheatlands,2023-02-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
776708,The Wheatlands,2023-02-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
776708,The Wheatlands,2023-02-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-02-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-02-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
776708,The Wheatlands,2023-02-24T03:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-24T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-24T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-24T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
776708,The Wheatlands,2023-02-24T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
776708,The Wheatlands,2023-02-24T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
776708,The Wheatlands,2023-02-24T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776708,The Wheatlands,2023-02-24T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-24T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-02-24T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-02-24T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-24T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-24T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-24T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776708,The Wheatlands,2023-02-24T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776708,The Wheatlands,2023-02-24T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
776708,The Wheatlands,2023-02-24T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-02-24T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-02-24T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-02-24T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-02-24T03:40:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-02-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776708,The Wheatlands,2023-02-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-02-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-02-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-02-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-02-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-02-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.52
776708,The Wheatlands,2023-02-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
776708,The Wheatlands,2023-02-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
776708,The Wheatlands,2023-02-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-02-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
776708,The Wheatlands,2023-02-24T03:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776708,The Wheatlands,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
776708,The Wheatlands,2023-02-24T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776708,The Wheatlands,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776708,The Wheatlands,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776708,The Wheatlands,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
776708,The Wheatlands,2023-02-24T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-02-24T03:30:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
776708,The Wheatlands,2023-02-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-02-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-02-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-02-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.61
776708,The Wheatlands,2023-02-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.43
776708,The Wheatlands,2023-02-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
776708,The Wheatlands,2023-02-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
776708,The Wheatlands,2023-02-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-02-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-02-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
776708,The Wheatlands,2023-02-24T03:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
776708,The Wheatlands,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
776708,The Wheatlands,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
776708,The Wheatlands,2023-02-24T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776708,The Wheatlands,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776708,The Wheatlands,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776708,The Wheatlands,2023-02-24T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-02-24T03:20:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-02-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776708,The Wheatlands,2023-02-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-02-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-02-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-02-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-02-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-02-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.57
