Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-24T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-24T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-24T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776708,The Wheatlands,2023-02-24T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776708,The Wheatlands,2023-02-24T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
776708,The Wheatlands,2023-02-24T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-02-24T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-02-24T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-02-24T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-24T00:50:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-02-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-02-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776708,The Wheatlands,2023-02-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-02-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-02-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-02-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.75
776708,The Wheatlands,2023-02-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
776708,The Wheatlands,2023-02-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
776708,The Wheatlands,2023-02-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
776708,The Wheatlands,2023-02-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-02-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
776708,The Wheatlands,2023-02-24T00:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
776708,The Wheatlands,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
776708,The Wheatlands,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
776708,The Wheatlands,2023-02-24T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776708,The Wheatlands,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-02-24T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-24T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-24T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-24T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-02-24T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
776708,The Wheatlands,2023-02-24T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
776708,The Wheatlands,2023-02-24T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-02-24T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-02-24T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-02-24T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-24T00:40:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-02-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-02-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-02-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776708,The Wheatlands,2023-02-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-02-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.42
776708,The Wheatlands,2023-02-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.67
776708,The Wheatlands,2023-02-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.06
776708,The Wheatlands,2023-02-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
776708,The Wheatlands,2023-02-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-02-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-02-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
776708,The Wheatlands,2023-02-24T00:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
776708,The Wheatlands,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
776708,The Wheatlands,2023-02-24T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776708,The Wheatlands,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-02-24T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-24T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-24T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-24T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-02-24T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776708,The Wheatlands,2023-02-24T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
776708,The Wheatlands,2023-02-24T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-02-24T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-02-24T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-02-24T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-02-24T00:30:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-02-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776708,The Wheatlands,2023-02-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-02-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-02-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-02-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.04
776708,The Wheatlands,2023-02-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.15
776708,The Wheatlands,2023-02-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.57
776708,The Wheatlands,2023-02-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
776708,The Wheatlands,2023-02-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-02-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
776708,The Wheatlands,2023-02-24T00:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
776708,The Wheatlands,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
776708,The Wheatlands,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
776708,The Wheatlands,2023-02-24T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776708,The Wheatlands,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-02-24T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-24T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-24T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-24T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776708,The Wheatlands,2023-02-24T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776708,The Wheatlands,2023-02-24T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
776708,The Wheatlands,2023-02-24T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-02-24T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-02-24T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-02-24T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-02-24T00:20:00.000+00:00,transformer,,Temperature,C,13.2
776708,The Wheatlands,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
776708,The Wheatlands,2023-02-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
776708,The Wheatlands,2023-02-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-02-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-02-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-02-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.86
776708,The Wheatlands,2023-02-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.19
776708,The Wheatlands,2023-02-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.69
776708,The Wheatlands,2023-02-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
776708,The Wheatlands,2023-02-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-02-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-02-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
776708,The Wheatlands,2023-02-24T00:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
776708,The Wheatlands,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
776708,The Wheatlands,2023-02-24T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-24T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-24T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-02-24T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
776708,The Wheatlands,2023-02-24T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
776708,The Wheatlands,2023-02-24T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-02-24T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-02-24T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-02-24T00:10:00.000+00:00,transformer,,Temperature,C,13.2
776708,The Wheatlands,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
776708,The Wheatlands,2023-02-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-02-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776708,The Wheatlands,2023-02-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-02-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-02-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.67
776708,The Wheatlands,2023-02-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.17
776708,The Wheatlands,2023-02-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
776708,The Wheatlands,2023-02-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
776708,The Wheatlands,2023-02-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-02-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-02-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
776708,The Wheatlands,2023-02-24T00:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
776708,The Wheatlands,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
776708,The Wheatlands,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
776708,The Wheatlands,2023-02-24T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776708,The Wheatlands,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776708,The Wheatlands,2023-02-24T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-02-24T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-24T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-24T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-02-24T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
776708,The Wheatlands,2023-02-24T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
776708,The Wheatlands,2023-02-24T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-02-24T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-02-24T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-02-24T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-02-24T00:00:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
776708,The Wheatlands,2023-02-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-02-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-02-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.23
776708,The Wheatlands,2023-02-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.31
776708,The Wheatlands,2023-02-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
776708,The Wheatlands,2023-02-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
776708,The Wheatlands,2023-02-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-02-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-02-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
776708,The Wheatlands,2023-02-24T00:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
776708,The Wheatlands,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
776708,The Wheatlands,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
776708,The Wheatlands,2023-02-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776708,The Wheatlands,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
776708,The Wheatlands,2023-02-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776708,The Wheatlands,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
776708,The Wheatlands,2023-02-25T23:50:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
776708,The Wheatlands,2023-02-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
776708,The Wheatlands,2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
776708,The Wheatlands,2023-02-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-02-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-02-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.61
776708,The Wheatlands,2023-02-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.67
776708,The Wheatlands,2023-02-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
776708,The Wheatlands,2023-02-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
776708,The Wheatlands,2023-02-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776708,The Wheatlands,2023-02-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-02-25T23:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
776708,The Wheatlands,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
776708,The Wheatlands,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
776708,The Wheatlands,2023-02-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776708,The Wheatlands,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
776708,The Wheatlands,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
776708,The Wheatlands,2023-02-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776708,The Wheatlands,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
776708,The Wheatlands,2023-02-25T23:40:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776708,The Wheatlands,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776708,The Wheatlands,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-02-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-02-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-02-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-02-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.91
776708,The Wheatlands,2023-02-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.79
776708,The Wheatlands,2023-02-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.03
776708,The Wheatlands,2023-02-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
776708,The Wheatlands,2023-02-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-02-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-02-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-02-25T23:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
776708,The Wheatlands,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
776708,The Wheatlands,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776708,The Wheatlands,2023-02-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776708,The Wheatlands,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
776708,The Wheatlands,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
776708,The Wheatlands,2023-02-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
776708,The Wheatlands,2023-02-25T23:30:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-02-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
776708,The Wheatlands,2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
776708,The Wheatlands,2023-02-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-02-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-02-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-02-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
776708,The Wheatlands,2023-02-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
776708,The Wheatlands,2023-02-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.76
776708,The Wheatlands,2023-02-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
776708,The Wheatlands,2023-02-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-02-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
776708,The Wheatlands,2023-02-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-02-25T23:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
776708,The Wheatlands,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
776708,The Wheatlands,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
776708,The Wheatlands,2023-02-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776708,The Wheatlands,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776708,The Wheatlands,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
776708,The Wheatlands,2023-02-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
776708,The Wheatlands,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-02-25T23:20:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776708,The Wheatlands,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-02-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-02-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-02-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.47
776708,The Wheatlands,2023-02-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
776708,The Wheatlands,2023-02-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.04
776708,The Wheatlands,2023-02-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
776708,The Wheatlands,2023-02-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776708,The Wheatlands,2023-02-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-02-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-25T23:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
776708,The Wheatlands,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
776708,The Wheatlands,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
776708,The Wheatlands,2023-02-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776708,The Wheatlands,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776708,The Wheatlands,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776708,The Wheatlands,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
776708,The Wheatlands,2023-02-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776708,The Wheatlands,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-02-25T23:10:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
776708,The Wheatlands,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-02-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-02-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-02-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-02-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
776708,The Wheatlands,2023-02-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
776708,The Wheatlands,2023-02-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.09
776708,The Wheatlands,2023-02-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
776708,The Wheatlands,2023-02-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-02-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
776708,The Wheatlands,2023-02-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-02-25T23:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
776708,The Wheatlands,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
776708,The Wheatlands,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
776708,The Wheatlands,2023-02-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776708,The Wheatlands,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
776708,The Wheatlands,2023-02-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776708,The Wheatlands,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776708,The Wheatlands,2023-02-25T23:00:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776708,The Wheatlands,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-02-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-02-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-02-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-02-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.03
776708,The Wheatlands,2023-02-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
776708,The Wheatlands,2023-02-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
776708,The Wheatlands,2023-02-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
776708,The Wheatlands,2023-02-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776708,The Wheatlands,2023-02-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776708,The Wheatlands,2023-02-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
776708,The Wheatlands,2023-02-25T23:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
776708,The Wheatlands,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
776708,The Wheatlands,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
776708,The Wheatlands,2023-02-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776708,The Wheatlands,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
776708,The Wheatlands,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
776708,The Wheatlands,2023-02-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776708,The Wheatlands,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776708,The Wheatlands,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-25T22:50:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-02-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-02-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
776708,The Wheatlands,2023-02-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
776708,The Wheatlands,2023-02-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.53
776708,The Wheatlands,2023-02-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
776708,The Wheatlands,2023-02-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
776708,The Wheatlands,2023-02-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
776708,The Wheatlands,2023-02-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
776708,The Wheatlands,2023-02-25T22:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
776708,The Wheatlands,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
776708,The Wheatlands,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
776708,The Wheatlands,2023-02-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776708,The Wheatlands,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776708,The Wheatlands,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
776708,The Wheatlands,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
776708,The Wheatlands,2023-02-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776708,The Wheatlands,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-25T22:40:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
776708,The Wheatlands,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-02-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-02-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-02-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
776708,The Wheatlands,2023-02-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
776708,The Wheatlands,2023-02-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
776708,The Wheatlands,2023-02-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
776708,The Wheatlands,2023-02-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776708,The Wheatlands,2023-02-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
776708,The Wheatlands,2023-02-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776708,The Wheatlands,2023-02-25T22:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
776708,The Wheatlands,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
776708,The Wheatlands,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
776708,The Wheatlands,2023-02-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776708,The Wheatlands,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776708,The Wheatlands,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
776708,The Wheatlands,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
776708,The Wheatlands,2023-02-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776708,The Wheatlands,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-02-25T22:30:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776708,The Wheatlands,2023-02-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
