Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-02-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
776708,The Wheatlands,2023-02-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
776708,The Wheatlands,2023-02-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
776708,The Wheatlands,2023-02-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
776708,The Wheatlands,2023-02-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
776708,The Wheatlands,2023-02-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
776708,The Wheatlands,2023-02-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
776708,The Wheatlands,2023-02-25T22:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
776708,The Wheatlands,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
776708,The Wheatlands,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
776708,The Wheatlands,2023-02-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776708,The Wheatlands,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776708,The Wheatlands,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776708,The Wheatlands,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776708,The Wheatlands,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
776708,The Wheatlands,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
776708,The Wheatlands,2023-02-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776708,The Wheatlands,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-02-25T22:20:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776708,The Wheatlands,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-02-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-02-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-02-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
776708,The Wheatlands,2023-02-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
776708,The Wheatlands,2023-02-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
776708,The Wheatlands,2023-02-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
776708,The Wheatlands,2023-02-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
776708,The Wheatlands,2023-02-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
776708,The Wheatlands,2023-02-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776708,The Wheatlands,2023-02-25T22:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
776708,The Wheatlands,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
776708,The Wheatlands,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
776708,The Wheatlands,2023-02-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776708,The Wheatlands,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
776708,The Wheatlands,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
776708,The Wheatlands,2023-02-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-02-25T22:10:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776708,The Wheatlands,2023-02-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-02-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-02-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-02-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
776708,The Wheatlands,2023-02-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
776708,The Wheatlands,2023-02-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
776708,The Wheatlands,2023-02-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
776708,The Wheatlands,2023-02-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776708,The Wheatlands,2023-02-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
776708,The Wheatlands,2023-02-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776708,The Wheatlands,2023-02-25T22:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
776708,The Wheatlands,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
776708,The Wheatlands,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
776708,The Wheatlands,2023-02-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776708,The Wheatlands,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776708,The Wheatlands,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
776708,The Wheatlands,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
776708,The Wheatlands,2023-02-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-02-25T22:00:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776708,The Wheatlands,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776708,The Wheatlands,2023-02-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-02-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
776708,The Wheatlands,2023-02-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.14
776708,The Wheatlands,2023-02-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
776708,The Wheatlands,2023-02-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
776708,The Wheatlands,2023-02-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
776708,The Wheatlands,2023-02-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
776708,The Wheatlands,2023-02-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776708,The Wheatlands,2023-02-25T22:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
776708,The Wheatlands,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
776708,The Wheatlands,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
776708,The Wheatlands,2023-02-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776708,The Wheatlands,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776708,The Wheatlands,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776708,The Wheatlands,2023-02-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-02-25T21:50:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776708,The Wheatlands,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-02-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-02-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.64
776708,The Wheatlands,2023-02-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
776708,The Wheatlands,2023-02-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
776708,The Wheatlands,2023-02-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
776708,The Wheatlands,2023-02-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776708,The Wheatlands,2023-02-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
776708,The Wheatlands,2023-02-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776708,The Wheatlands,2023-02-25T21:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
776708,The Wheatlands,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
776708,The Wheatlands,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
776708,The Wheatlands,2023-02-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
776708,The Wheatlands,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
776708,The Wheatlands,2023-02-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-25T21:40:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
776708,The Wheatlands,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
776708,The Wheatlands,2023-02-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-02-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-02-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
776708,The Wheatlands,2023-02-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
776708,The Wheatlands,2023-02-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.07
776708,The Wheatlands,2023-02-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
776708,The Wheatlands,2023-02-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
776708,The Wheatlands,2023-02-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776708,The Wheatlands,2023-02-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
776708,The Wheatlands,2023-02-25T21:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
776708,The Wheatlands,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
776708,The Wheatlands,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
776708,The Wheatlands,2023-02-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
776708,The Wheatlands,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776708,The Wheatlands,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776708,The Wheatlands,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776708,The Wheatlands,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
776708,The Wheatlands,2023-02-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-02-25T21:30:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
776708,The Wheatlands,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
776708,The Wheatlands,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
776708,The Wheatlands,2023-02-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-02-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.16
776708,The Wheatlands,2023-02-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
776708,The Wheatlands,2023-02-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.9
776708,The Wheatlands,2023-02-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
776708,The Wheatlands,2023-02-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
776708,The Wheatlands,2023-02-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
776708,The Wheatlands,2023-02-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776708,The Wheatlands,2023-02-25T21:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
776708,The Wheatlands,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
776708,The Wheatlands,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
776708,The Wheatlands,2023-02-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776708,The Wheatlands,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776708,The Wheatlands,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
776708,The Wheatlands,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
776708,The Wheatlands,2023-02-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-02-25T21:20:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
776708,The Wheatlands,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776708,The Wheatlands,2023-02-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-02-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-02-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-02-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.01
776708,The Wheatlands,2023-02-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
776708,The Wheatlands,2023-02-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
776708,The Wheatlands,2023-02-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
776708,The Wheatlands,2023-02-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776708,The Wheatlands,2023-02-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
776708,The Wheatlands,2023-02-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
776708,The Wheatlands,2023-02-25T21:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
776708,The Wheatlands,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
776708,The Wheatlands,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
776708,The Wheatlands,2023-02-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776708,The Wheatlands,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776708,The Wheatlands,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
776708,The Wheatlands,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
776708,The Wheatlands,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
776708,The Wheatlands,2023-02-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-25T21:10:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776708,The Wheatlands,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-02-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-02-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
776708,The Wheatlands,2023-02-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
776708,The Wheatlands,2023-02-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
776708,The Wheatlands,2023-02-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
776708,The Wheatlands,2023-02-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
776708,The Wheatlands,2023-02-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
776708,The Wheatlands,2023-02-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776708,The Wheatlands,2023-02-25T21:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
776708,The Wheatlands,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
776708,The Wheatlands,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
776708,The Wheatlands,2023-02-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776708,The Wheatlands,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776708,The Wheatlands,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
776708,The Wheatlands,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
776708,The Wheatlands,2023-02-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-02-25T21:00:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776708,The Wheatlands,2023-02-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
776708,The Wheatlands,2023-02-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
776708,The Wheatlands,2023-02-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
776708,The Wheatlands,2023-02-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
776708,The Wheatlands,2023-02-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
776708,The Wheatlands,2023-02-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
776708,The Wheatlands,2023-02-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
776708,The Wheatlands,2023-02-25T21:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
776708,The Wheatlands,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
776708,The Wheatlands,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
776708,The Wheatlands,2023-02-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776708,The Wheatlands,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776708,The Wheatlands,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776708,The Wheatlands,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
776708,The Wheatlands,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
776708,The Wheatlands,2023-02-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776708,The Wheatlands,2023-02-25T20:50:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776708,The Wheatlands,2023-02-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-02-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-02-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
776708,The Wheatlands,2023-02-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
776708,The Wheatlands,2023-02-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
776708,The Wheatlands,2023-02-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
776708,The Wheatlands,2023-02-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776708,The Wheatlands,2023-02-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
776708,The Wheatlands,2023-02-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
776708,The Wheatlands,2023-02-25T20:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
776708,The Wheatlands,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
776708,The Wheatlands,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
776708,The Wheatlands,2023-02-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776708,The Wheatlands,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776708,The Wheatlands,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776708,The Wheatlands,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
776708,The Wheatlands,2023-02-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-02-25T20:40:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
776708,The Wheatlands,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
776708,The Wheatlands,2023-02-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-02-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-02-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
776708,The Wheatlands,2023-02-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
776708,The Wheatlands,2023-02-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
776708,The Wheatlands,2023-02-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
776708,The Wheatlands,2023-02-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776708,The Wheatlands,2023-02-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
776708,The Wheatlands,2023-02-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776708,The Wheatlands,2023-02-25T20:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
776708,The Wheatlands,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
776708,The Wheatlands,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
776708,The Wheatlands,2023-02-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776708,The Wheatlands,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
776708,The Wheatlands,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
776708,The Wheatlands,2023-02-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-02-25T20:30:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
776708,The Wheatlands,2023-02-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-02-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-02-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
776708,The Wheatlands,2023-02-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
776708,The Wheatlands,2023-02-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
776708,The Wheatlands,2023-02-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
776708,The Wheatlands,2023-02-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
776708,The Wheatlands,2023-02-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
776708,The Wheatlands,2023-02-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776708,The Wheatlands,2023-02-25T20:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
776708,The Wheatlands,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
776708,The Wheatlands,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
776708,The Wheatlands,2023-02-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
776708,The Wheatlands,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776708,The Wheatlands,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776708,The Wheatlands,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776708,The Wheatlands,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
776708,The Wheatlands,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
776708,The Wheatlands,2023-02-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-02-25T20:20:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
776708,The Wheatlands,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776708,The Wheatlands,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
776708,The Wheatlands,2023-02-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-02-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-02-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-02-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
776708,The Wheatlands,2023-02-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
776708,The Wheatlands,2023-02-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
776708,The Wheatlands,2023-02-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
776708,The Wheatlands,2023-02-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
776708,The Wheatlands,2023-02-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
776708,The Wheatlands,2023-02-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776708,The Wheatlands,2023-02-25T20:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
776708,The Wheatlands,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
776708,The Wheatlands,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
776708,The Wheatlands,2023-02-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776708,The Wheatlands,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
776708,The Wheatlands,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
776708,The Wheatlands,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
776708,The Wheatlands,2023-02-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-02-25T20:10:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
776708,The Wheatlands,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.96
776708,The Wheatlands,2023-02-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-02-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-02-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
776708,The Wheatlands,2023-02-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
776708,The Wheatlands,2023-02-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.3
776708,The Wheatlands,2023-02-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
776708,The Wheatlands,2023-02-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776708,The Wheatlands,2023-02-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
776708,The Wheatlands,2023-02-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776708,The Wheatlands,2023-02-25T20:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
776708,The Wheatlands,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
