Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
776708,The Wheatlands,2023-02-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776708,The Wheatlands,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776708,The Wheatlands,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776708,The Wheatlands,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
776708,The Wheatlands,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
776708,The Wheatlands,2023-02-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-02-25T20:00:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
776708,The Wheatlands,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
776708,The Wheatlands,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.97
776708,The Wheatlands,2023-02-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-02-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-02-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
776708,The Wheatlands,2023-02-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
776708,The Wheatlands,2023-02-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.74
776708,The Wheatlands,2023-02-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
776708,The Wheatlands,2023-02-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776708,The Wheatlands,2023-02-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776708,The Wheatlands,2023-02-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
776708,The Wheatlands,2023-02-25T20:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
776708,The Wheatlands,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
776708,The Wheatlands,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
776708,The Wheatlands,2023-02-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776708,The Wheatlands,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
776708,The Wheatlands,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776708,The Wheatlands,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
776708,The Wheatlands,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
776708,The Wheatlands,2023-02-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-02-25T19:50:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776708,The Wheatlands,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-02-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-02-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
776708,The Wheatlands,2023-02-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.93
776708,The Wheatlands,2023-02-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.7
776708,The Wheatlands,2023-02-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
776708,The Wheatlands,2023-02-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
776708,The Wheatlands,2023-02-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
776708,The Wheatlands,2023-02-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
776708,The Wheatlands,2023-02-25T19:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
776708,The Wheatlands,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
776708,The Wheatlands,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
776708,The Wheatlands,2023-02-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776708,The Wheatlands,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
776708,The Wheatlands,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776708,The Wheatlands,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776708,The Wheatlands,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
776708,The Wheatlands,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
776708,The Wheatlands,2023-02-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-25T19:40:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
776708,The Wheatlands,2023-02-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-02-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
776708,The Wheatlands,2023-02-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.2
776708,The Wheatlands,2023-02-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.79
776708,The Wheatlands,2023-02-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
776708,The Wheatlands,2023-02-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
776708,The Wheatlands,2023-02-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776708,The Wheatlands,2023-02-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
776708,The Wheatlands,2023-02-25T19:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
776708,The Wheatlands,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
776708,The Wheatlands,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
776708,The Wheatlands,2023-02-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
776708,The Wheatlands,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776708,The Wheatlands,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776708,The Wheatlands,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776708,The Wheatlands,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
776708,The Wheatlands,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
776708,The Wheatlands,2023-02-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776708,The Wheatlands,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776708,The Wheatlands,2023-02-25T19:30:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
776708,The Wheatlands,2023-02-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-02-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
776708,The Wheatlands,2023-02-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
776708,The Wheatlands,2023-02-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
776708,The Wheatlands,2023-02-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
776708,The Wheatlands,2023-02-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
776708,The Wheatlands,2023-02-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
776708,The Wheatlands,2023-02-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
776708,The Wheatlands,2023-02-25T19:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
776708,The Wheatlands,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
776708,The Wheatlands,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
776708,The Wheatlands,2023-02-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
776708,The Wheatlands,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776708,The Wheatlands,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776708,The Wheatlands,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776708,The Wheatlands,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
776708,The Wheatlands,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776708,The Wheatlands,2023-02-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-02-25T19:20:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776708,The Wheatlands,2023-02-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-02-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
776708,The Wheatlands,2023-02-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.81
776708,The Wheatlands,2023-02-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
776708,The Wheatlands,2023-02-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
776708,The Wheatlands,2023-02-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
776708,The Wheatlands,2023-02-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
776708,The Wheatlands,2023-02-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
776708,The Wheatlands,2023-02-25T19:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
776708,The Wheatlands,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
776708,The Wheatlands,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
776708,The Wheatlands,2023-02-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
776708,The Wheatlands,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776708,The Wheatlands,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
776708,The Wheatlands,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
776708,The Wheatlands,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
776708,The Wheatlands,2023-02-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-02-25T19:10:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776708,The Wheatlands,2023-02-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-02-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
776708,The Wheatlands,2023-02-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
776708,The Wheatlands,2023-02-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.65
776708,The Wheatlands,2023-02-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
776708,The Wheatlands,2023-02-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
776708,The Wheatlands,2023-02-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776708,The Wheatlands,2023-02-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776708,The Wheatlands,2023-02-25T19:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
776708,The Wheatlands,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
776708,The Wheatlands,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
776708,The Wheatlands,2023-02-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776708,The Wheatlands,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776708,The Wheatlands,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776708,The Wheatlands,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
776708,The Wheatlands,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776708,The Wheatlands,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
776708,The Wheatlands,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776708,The Wheatlands,2023-02-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-25T19:00:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
776708,The Wheatlands,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
776708,The Wheatlands,2023-02-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-02-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
776708,The Wheatlands,2023-02-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
776708,The Wheatlands,2023-02-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
776708,The Wheatlands,2023-02-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
776708,The Wheatlands,2023-02-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
776708,The Wheatlands,2023-02-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
776708,The Wheatlands,2023-02-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776708,The Wheatlands,2023-02-25T19:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
776708,The Wheatlands,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
776708,The Wheatlands,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
776708,The Wheatlands,2023-02-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
776708,The Wheatlands,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
776708,The Wheatlands,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776708,The Wheatlands,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
776708,The Wheatlands,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
776708,The Wheatlands,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776708,The Wheatlands,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
776708,The Wheatlands,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
776708,The Wheatlands,2023-02-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776708,The Wheatlands,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776708,The Wheatlands,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-25T18:50:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.87
776708,The Wheatlands,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
776708,The Wheatlands,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.03
776708,The Wheatlands,2023-02-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-02-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
776708,The Wheatlands,2023-02-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
776708,The Wheatlands,2023-02-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
776708,The Wheatlands,2023-02-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
776708,The Wheatlands,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
776708,The Wheatlands,2023-02-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
776708,The Wheatlands,2023-02-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
776708,The Wheatlands,2023-02-25T18:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
776708,The Wheatlands,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
776708,The Wheatlands,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
776708,The Wheatlands,2023-02-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
776708,The Wheatlands,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776708,The Wheatlands,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
776708,The Wheatlands,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
776708,The Wheatlands,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
776708,The Wheatlands,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
776708,The Wheatlands,2023-02-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776708,The Wheatlands,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-25T18:40:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.23
776708,The Wheatlands,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
776708,The Wheatlands,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.49
776708,The Wheatlands,2023-02-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-02-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
776708,The Wheatlands,2023-02-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
776708,The Wheatlands,2023-02-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.7
776708,The Wheatlands,2023-02-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
776708,The Wheatlands,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
776708,The Wheatlands,2023-02-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
776708,The Wheatlands,2023-02-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
776708,The Wheatlands,2023-02-25T18:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
776708,The Wheatlands,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
776708,The Wheatlands,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
776708,The Wheatlands,2023-02-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
776708,The Wheatlands,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776708,The Wheatlands,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776708,The Wheatlands,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
776708,The Wheatlands,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
776708,The Wheatlands,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
776708,The Wheatlands,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
776708,The Wheatlands,2023-02-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776708,The Wheatlands,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-25T18:30:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
776708,The Wheatlands,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.71
776708,The Wheatlands,2023-02-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-02-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
776708,The Wheatlands,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
776708,The Wheatlands,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.29
776708,The Wheatlands,2023-02-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
776708,The Wheatlands,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
776708,The Wheatlands,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776708,The Wheatlands,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
776708,The Wheatlands,2023-02-25T18:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
776708,The Wheatlands,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
776708,The Wheatlands,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
776708,The Wheatlands,2023-02-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776708,The Wheatlands,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776708,The Wheatlands,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776708,The Wheatlands,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
776708,The Wheatlands,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
776708,The Wheatlands,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776708,The Wheatlands,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
776708,The Wheatlands,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
776708,The Wheatlands,2023-02-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776708,The Wheatlands,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-02-25T18:20:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
776708,The Wheatlands,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
776708,The Wheatlands,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-02-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
776708,The Wheatlands,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
776708,The Wheatlands,2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
776708,The Wheatlands,2023-02-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
776708,The Wheatlands,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
776708,The Wheatlands,2023-02-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
776708,The Wheatlands,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776708,The Wheatlands,2023-02-25T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
776708,The Wheatlands,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
776708,The Wheatlands,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
776708,The Wheatlands,2023-02-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
776708,The Wheatlands,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776708,The Wheatlands,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776708,The Wheatlands,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
776708,The Wheatlands,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
776708,The Wheatlands,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
776708,The Wheatlands,2023-02-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-25T18:10:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
776708,The Wheatlands,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.49
776708,The Wheatlands,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
776708,The Wheatlands,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
776708,The Wheatlands,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.31
776708,The Wheatlands,2023-02-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
776708,The Wheatlands,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
776708,The Wheatlands,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
776708,The Wheatlands,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776708,The Wheatlands,2023-02-25T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
776708,The Wheatlands,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
776708,The Wheatlands,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
776708,The Wheatlands,2023-02-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
776708,The Wheatlands,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776708,The Wheatlands,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
776708,The Wheatlands,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
776708,The Wheatlands,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
776708,The Wheatlands,2023-02-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-02-25T18:00:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
776708,The Wheatlands,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
776708,The Wheatlands,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-02-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.65
776708,The Wheatlands,2023-02-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.85
776708,The Wheatlands,2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
776708,The Wheatlands,2023-02-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
776708,The Wheatlands,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
776708,The Wheatlands,2023-02-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
776708,The Wheatlands,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776708,The Wheatlands,2023-02-25T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
776708,The Wheatlands,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
776708,The Wheatlands,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
776708,The Wheatlands,2023-02-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776708,The Wheatlands,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776708,The Wheatlands,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776708,The Wheatlands,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
776708,The Wheatlands,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
776708,The Wheatlands,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
776708,The Wheatlands,2023-02-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776708,The Wheatlands,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776708,The Wheatlands,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-02-25T17:50:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
776708,The Wheatlands,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.43
776708,The Wheatlands,2023-02-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-02-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
776708,The Wheatlands,2023-02-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.01
776708,The Wheatlands,2023-02-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
776708,The Wheatlands,2023-02-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
776708,The Wheatlands,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
776708,The Wheatlands,2023-02-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
776708,The Wheatlands,2023-02-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
776708,The Wheatlands,2023-02-25T17:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
776708,The Wheatlands,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
776708,The Wheatlands,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
776708,The Wheatlands,2023-02-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776708,The Wheatlands,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
776708,The Wheatlands,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776708,The Wheatlands,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776708,The Wheatlands,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
776708,The Wheatlands,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
776708,The Wheatlands,2023-02-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776708,The Wheatlands,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-02-25T17:40:00.000+00:00,transformer,,Temperature,C,13.6
