Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776708,The Wheatlands,2023-02-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.28
776708,The Wheatlands,2023-02-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.78
776708,The Wheatlands,2023-02-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
776708,The Wheatlands,2023-02-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
776708,The Wheatlands,2023-02-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
776708,The Wheatlands,2023-02-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
776708,The Wheatlands,2023-02-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
776708,The Wheatlands,2023-02-25T17:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
776708,The Wheatlands,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
776708,The Wheatlands,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
776708,The Wheatlands,2023-02-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
776708,The Wheatlands,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
776708,The Wheatlands,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
776708,The Wheatlands,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
776708,The Wheatlands,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
776708,The Wheatlands,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
776708,The Wheatlands,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
776708,The Wheatlands,2023-02-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776708,The Wheatlands,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776708,The Wheatlands,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-25T17:30:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
776708,The Wheatlands,2023-02-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-02-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
776708,The Wheatlands,2023-02-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.12
776708,The Wheatlands,2023-02-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
776708,The Wheatlands,2023-02-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
776708,The Wheatlands,2023-02-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
776708,The Wheatlands,2023-02-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
776708,The Wheatlands,2023-02-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
776708,The Wheatlands,2023-02-25T17:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
776708,The Wheatlands,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.48
776708,The Wheatlands,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
776708,The Wheatlands,2023-02-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776708,The Wheatlands,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
776708,The Wheatlands,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776708,The Wheatlands,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776708,The Wheatlands,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
776708,The Wheatlands,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
776708,The Wheatlands,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
776708,The Wheatlands,2023-02-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-25T17:20:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
776708,The Wheatlands,2023-02-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-02-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-02-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.69
776708,The Wheatlands,2023-02-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
776708,The Wheatlands,2023-02-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
776708,The Wheatlands,2023-02-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
776708,The Wheatlands,2023-02-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
776708,The Wheatlands,2023-02-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
776708,The Wheatlands,2023-02-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776708,The Wheatlands,2023-02-25T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
776708,The Wheatlands,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
776708,The Wheatlands,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
776708,The Wheatlands,2023-02-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
776708,The Wheatlands,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
776708,The Wheatlands,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776708,The Wheatlands,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
776708,The Wheatlands,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
776708,The Wheatlands,2023-02-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-02-25T17:10:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
776708,The Wheatlands,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
776708,The Wheatlands,2023-02-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-02-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-02-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
776708,The Wheatlands,2023-02-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.23
776708,The Wheatlands,2023-02-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.63
776708,The Wheatlands,2023-02-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
776708,The Wheatlands,2023-02-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
776708,The Wheatlands,2023-02-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
776708,The Wheatlands,2023-02-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
776708,The Wheatlands,2023-02-25T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
776708,The Wheatlands,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
776708,The Wheatlands,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
776708,The Wheatlands,2023-02-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776708,The Wheatlands,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776708,The Wheatlands,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
776708,The Wheatlands,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
776708,The Wheatlands,2023-02-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-25T17:00:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776708,The Wheatlands,2023-02-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-02-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
776708,The Wheatlands,2023-02-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
776708,The Wheatlands,2023-02-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
776708,The Wheatlands,2023-02-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
776708,The Wheatlands,2023-02-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
776708,The Wheatlands,2023-02-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
776708,The Wheatlands,2023-02-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776708,The Wheatlands,2023-02-25T17:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
776708,The Wheatlands,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
776708,The Wheatlands,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
776708,The Wheatlands,2023-02-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776708,The Wheatlands,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776708,The Wheatlands,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
776708,The Wheatlands,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
776708,The Wheatlands,2023-02-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-02-25T16:50:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776708,The Wheatlands,2023-02-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-02-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
776708,The Wheatlands,2023-02-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
776708,The Wheatlands,2023-02-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
776708,The Wheatlands,2023-02-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
776708,The Wheatlands,2023-02-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776708,The Wheatlands,2023-02-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776708,The Wheatlands,2023-02-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
776708,The Wheatlands,2023-02-25T16:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
776708,The Wheatlands,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
776708,The Wheatlands,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
776708,The Wheatlands,2023-02-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776708,The Wheatlands,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776708,The Wheatlands,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
776708,The Wheatlands,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
776708,The Wheatlands,2023-02-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-02-25T16:40:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
776708,The Wheatlands,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
776708,The Wheatlands,2023-02-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
776708,The Wheatlands,2023-02-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
776708,The Wheatlands,2023-02-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
776708,The Wheatlands,2023-02-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
776708,The Wheatlands,2023-02-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
776708,The Wheatlands,2023-02-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
776708,The Wheatlands,2023-02-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
776708,The Wheatlands,2023-02-25T16:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
776708,The Wheatlands,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
776708,The Wheatlands,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
776708,The Wheatlands,2023-02-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776708,The Wheatlands,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776708,The Wheatlands,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776708,The Wheatlands,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776708,The Wheatlands,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
776708,The Wheatlands,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
776708,The Wheatlands,2023-02-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-02-25T16:30:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.44
776708,The Wheatlands,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
776708,The Wheatlands,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.9
776708,The Wheatlands,2023-02-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-02-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
776708,The Wheatlands,2023-02-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
776708,The Wheatlands,2023-02-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.07
776708,The Wheatlands,2023-02-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
776708,The Wheatlands,2023-02-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
776708,The Wheatlands,2023-02-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776708,The Wheatlands,2023-02-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776708,The Wheatlands,2023-02-25T16:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
776708,The Wheatlands,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
776708,The Wheatlands,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
776708,The Wheatlands,2023-02-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776708,The Wheatlands,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776708,The Wheatlands,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
776708,The Wheatlands,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
776708,The Wheatlands,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
776708,The Wheatlands,2023-02-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-25T16:20:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776708,The Wheatlands,2023-02-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-02-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
776708,The Wheatlands,2023-02-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
776708,The Wheatlands,2023-02-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
776708,The Wheatlands,2023-02-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
776708,The Wheatlands,2023-02-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
776708,The Wheatlands,2023-02-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776708,The Wheatlands,2023-02-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
776708,The Wheatlands,2023-02-25T16:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
776708,The Wheatlands,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
776708,The Wheatlands,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
776708,The Wheatlands,2023-02-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
776708,The Wheatlands,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776708,The Wheatlands,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
776708,The Wheatlands,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
776708,The Wheatlands,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
776708,The Wheatlands,2023-02-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-02-25T16:10:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
776708,The Wheatlands,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
776708,The Wheatlands,2023-02-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
776708,The Wheatlands,2023-02-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
776708,The Wheatlands,2023-02-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
776708,The Wheatlands,2023-02-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
776708,The Wheatlands,2023-02-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
776708,The Wheatlands,2023-02-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
776708,The Wheatlands,2023-02-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776708,The Wheatlands,2023-02-25T16:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
776708,The Wheatlands,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
776708,The Wheatlands,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
776708,The Wheatlands,2023-02-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776708,The Wheatlands,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776708,The Wheatlands,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
776708,The Wheatlands,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
776708,The Wheatlands,2023-02-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-02-25T16:00:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
776708,The Wheatlands,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
776708,The Wheatlands,2023-02-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-02-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-02-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
776708,The Wheatlands,2023-02-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
776708,The Wheatlands,2023-02-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.74
776708,The Wheatlands,2023-02-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
776708,The Wheatlands,2023-02-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
776708,The Wheatlands,2023-02-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
776708,The Wheatlands,2023-02-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
776708,The Wheatlands,2023-02-25T16:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
776708,The Wheatlands,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
776708,The Wheatlands,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
776708,The Wheatlands,2023-02-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776708,The Wheatlands,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776708,The Wheatlands,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
776708,The Wheatlands,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776708,The Wheatlands,2023-02-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-02-25T15:50:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
776708,The Wheatlands,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
776708,The Wheatlands,2023-02-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-02-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-02-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.19
776708,The Wheatlands,2023-02-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
776708,The Wheatlands,2023-02-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.87
776708,The Wheatlands,2023-02-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
776708,The Wheatlands,2023-02-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776708,The Wheatlands,2023-02-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776708,The Wheatlands,2023-02-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776708,The Wheatlands,2023-02-25T15:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
776708,The Wheatlands,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
776708,The Wheatlands,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
776708,The Wheatlands,2023-02-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776708,The Wheatlands,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776708,The Wheatlands,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
776708,The Wheatlands,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
776708,The Wheatlands,2023-02-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-02-25T15:40:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776708,The Wheatlands,2023-02-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-02-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
776708,The Wheatlands,2023-02-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
776708,The Wheatlands,2023-02-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
776708,The Wheatlands,2023-02-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
776708,The Wheatlands,2023-02-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776708,The Wheatlands,2023-02-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-02-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776708,The Wheatlands,2023-02-25T15:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
776708,The Wheatlands,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
776708,The Wheatlands,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
776708,The Wheatlands,2023-02-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776708,The Wheatlands,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776708,The Wheatlands,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
776708,The Wheatlands,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
776708,The Wheatlands,2023-02-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-02-25T15:30:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
776708,The Wheatlands,2023-02-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-02-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.84
776708,The Wheatlands,2023-02-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
776708,The Wheatlands,2023-02-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
776708,The Wheatlands,2023-02-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
776708,The Wheatlands,2023-02-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
776708,The Wheatlands,2023-02-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
776708,The Wheatlands,2023-02-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
776708,The Wheatlands,2023-02-25T15:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
776708,The Wheatlands,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
776708,The Wheatlands,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
776708,The Wheatlands,2023-02-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776708,The Wheatlands,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776708,The Wheatlands,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
776708,The Wheatlands,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
776708,The Wheatlands,2023-02-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-02-25T15:20:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-02-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-02-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-02-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
776708,The Wheatlands,2023-02-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
776708,The Wheatlands,2023-02-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
776708,The Wheatlands,2023-02-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
776708,The Wheatlands,2023-02-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
776708,The Wheatlands,2023-02-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-02-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
776708,The Wheatlands,2023-02-25T15:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
