Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
776708,The Wheatlands,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
776708,The Wheatlands,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
776708,The Wheatlands,2023-02-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776708,The Wheatlands,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776708,The Wheatlands,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
776708,The Wheatlands,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
776708,The Wheatlands,2023-02-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776708,The Wheatlands,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776708,The Wheatlands,2023-02-25T15:10:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
776708,The Wheatlands,2023-02-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-02-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-02-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
776708,The Wheatlands,2023-02-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.57
776708,The Wheatlands,2023-02-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
776708,The Wheatlands,2023-02-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
776708,The Wheatlands,2023-02-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776708,The Wheatlands,2023-02-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-02-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
776708,The Wheatlands,2023-02-25T15:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
776708,The Wheatlands,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
776708,The Wheatlands,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
776708,The Wheatlands,2023-02-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776708,The Wheatlands,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776708,The Wheatlands,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776708,The Wheatlands,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776708,The Wheatlands,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
776708,The Wheatlands,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
776708,The Wheatlands,2023-02-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-25T15:00:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776708,The Wheatlands,2023-02-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-02-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-02-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
776708,The Wheatlands,2023-02-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
776708,The Wheatlands,2023-02-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.52
776708,The Wheatlands,2023-02-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
776708,The Wheatlands,2023-02-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776708,The Wheatlands,2023-02-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-02-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776708,The Wheatlands,2023-02-25T15:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
776708,The Wheatlands,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
776708,The Wheatlands,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
776708,The Wheatlands,2023-02-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776708,The Wheatlands,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
776708,The Wheatlands,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
776708,The Wheatlands,2023-02-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-02-25T14:50:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
776708,The Wheatlands,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-02-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-02-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-02-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.92
776708,The Wheatlands,2023-02-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
776708,The Wheatlands,2023-02-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.94
776708,The Wheatlands,2023-02-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
776708,The Wheatlands,2023-02-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
776708,The Wheatlands,2023-02-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
776708,The Wheatlands,2023-02-25T14:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776708,The Wheatlands,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
776708,The Wheatlands,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
776708,The Wheatlands,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
776708,The Wheatlands,2023-02-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
776708,The Wheatlands,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776708,The Wheatlands,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776708,The Wheatlands,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
776708,The Wheatlands,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
776708,The Wheatlands,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
776708,The Wheatlands,2023-02-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776708,The Wheatlands,2023-02-25T14:40:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
776708,The Wheatlands,2023-02-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
776708,The Wheatlands,2023-02-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-02-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-02-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
776708,The Wheatlands,2023-02-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
776708,The Wheatlands,2023-02-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
776708,The Wheatlands,2023-02-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
776708,The Wheatlands,2023-02-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
776708,The Wheatlands,2023-02-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-02-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776708,The Wheatlands,2023-02-25T14:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
776708,The Wheatlands,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
776708,The Wheatlands,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
776708,The Wheatlands,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
776708,The Wheatlands,2023-02-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
776708,The Wheatlands,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
776708,The Wheatlands,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776708,The Wheatlands,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776708,The Wheatlands,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
776708,The Wheatlands,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
776708,The Wheatlands,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
776708,The Wheatlands,2023-02-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-02-25T14:30:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
776708,The Wheatlands,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
776708,The Wheatlands,2023-02-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
776708,The Wheatlands,2023-02-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-02-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-02-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
776708,The Wheatlands,2023-02-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
776708,The Wheatlands,2023-02-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
776708,The Wheatlands,2023-02-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
776708,The Wheatlands,2023-02-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
776708,The Wheatlands,2023-02-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
776708,The Wheatlands,2023-02-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
776708,The Wheatlands,2023-02-25T14:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
776708,The Wheatlands,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
776708,The Wheatlands,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
776708,The Wheatlands,2023-02-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776708,The Wheatlands,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
776708,The Wheatlands,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
776708,The Wheatlands,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
776708,The Wheatlands,2023-02-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776708,The Wheatlands,2023-02-25T14:20:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-02-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-02-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
776708,The Wheatlands,2023-02-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-02-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-02-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-02-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
776708,The Wheatlands,2023-02-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
776708,The Wheatlands,2023-02-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
776708,The Wheatlands,2023-02-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
776708,The Wheatlands,2023-02-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
776708,The Wheatlands,2023-02-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
776708,The Wheatlands,2023-02-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
776708,The Wheatlands,2023-02-25T14:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
776708,The Wheatlands,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
776708,The Wheatlands,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
776708,The Wheatlands,2023-02-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776708,The Wheatlands,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776708,The Wheatlands,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
776708,The Wheatlands,2023-02-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
776708,The Wheatlands,2023-02-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
776708,The Wheatlands,2023-02-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-02-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776708,The Wheatlands,2023-02-25T14:10:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
776708,The Wheatlands,2023-02-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-02-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776708,The Wheatlands,2023-02-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-02-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-02-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.81
776708,The Wheatlands,2023-02-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
776708,The Wheatlands,2023-02-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
776708,The Wheatlands,2023-02-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
776708,The Wheatlands,2023-02-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776708,The Wheatlands,2023-02-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
776708,The Wheatlands,2023-02-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
776708,The Wheatlands,2023-02-25T14:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
776708,The Wheatlands,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
776708,The Wheatlands,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
776708,The Wheatlands,2023-02-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776708,The Wheatlands,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776708,The Wheatlands,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
776708,The Wheatlands,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
776708,The Wheatlands,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
776708,The Wheatlands,2023-02-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-02-25T14:00:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-02-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-02-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-02-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776708,The Wheatlands,2023-02-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-02-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-02-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.7
776708,The Wheatlands,2023-02-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
776708,The Wheatlands,2023-02-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
776708,The Wheatlands,2023-02-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
776708,The Wheatlands,2023-02-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776708,The Wheatlands,2023-02-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
776708,The Wheatlands,2023-02-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
776708,The Wheatlands,2023-02-25T14:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
776708,The Wheatlands,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
776708,The Wheatlands,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
776708,The Wheatlands,2023-02-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776708,The Wheatlands,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
776708,The Wheatlands,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
776708,The Wheatlands,2023-02-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776708,The Wheatlands,2023-02-25T13:50:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-02-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-02-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-02-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-02-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-02-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
776708,The Wheatlands,2023-02-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
776708,The Wheatlands,2023-02-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.66
776708,The Wheatlands,2023-02-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
776708,The Wheatlands,2023-02-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776708,The Wheatlands,2023-02-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-02-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
776708,The Wheatlands,2023-02-25T13:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
776708,The Wheatlands,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
776708,The Wheatlands,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
776708,The Wheatlands,2023-02-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776708,The Wheatlands,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
776708,The Wheatlands,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776708,The Wheatlands,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
776708,The Wheatlands,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
776708,The Wheatlands,2023-02-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-02-25T13:40:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
776708,The Wheatlands,2023-02-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-02-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.96
776708,The Wheatlands,2023-02-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-02-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-02-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
776708,The Wheatlands,2023-02-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
776708,The Wheatlands,2023-02-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
776708,The Wheatlands,2023-02-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
776708,The Wheatlands,2023-02-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776708,The Wheatlands,2023-02-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776708,The Wheatlands,2023-02-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776708,The Wheatlands,2023-02-25T13:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
776708,The Wheatlands,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
776708,The Wheatlands,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
776708,The Wheatlands,2023-02-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776708,The Wheatlands,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
776708,The Wheatlands,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
776708,The Wheatlands,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
776708,The Wheatlands,2023-02-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-02-25T13:30:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
776708,The Wheatlands,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776708,The Wheatlands,2023-02-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-02-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-02-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.99
776708,The Wheatlands,2023-02-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
776708,The Wheatlands,2023-02-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
776708,The Wheatlands,2023-02-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
776708,The Wheatlands,2023-02-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
776708,The Wheatlands,2023-02-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
776708,The Wheatlands,2023-02-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
776708,The Wheatlands,2023-02-25T13:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
776708,The Wheatlands,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
776708,The Wheatlands,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
776708,The Wheatlands,2023-02-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776708,The Wheatlands,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
776708,The Wheatlands,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
776708,The Wheatlands,2023-02-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776708,The Wheatlands,2023-02-25T13:20:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
776708,The Wheatlands,2023-02-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-02-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-02-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-02-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
776708,The Wheatlands,2023-02-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
776708,The Wheatlands,2023-02-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
776708,The Wheatlands,2023-02-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
776708,The Wheatlands,2023-02-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
776708,The Wheatlands,2023-02-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
776708,The Wheatlands,2023-02-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
776708,The Wheatlands,2023-02-25T13:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
776708,The Wheatlands,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
776708,The Wheatlands,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
776708,The Wheatlands,2023-02-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776708,The Wheatlands,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
776708,The Wheatlands,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
776708,The Wheatlands,2023-02-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-02-25T13:10:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
776708,The Wheatlands,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776708,The Wheatlands,2023-02-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-02-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.75
776708,The Wheatlands,2023-02-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
776708,The Wheatlands,2023-02-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
776708,The Wheatlands,2023-02-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
776708,The Wheatlands,2023-02-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
776708,The Wheatlands,2023-02-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
776708,The Wheatlands,2023-02-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
776708,The Wheatlands,2023-02-25T13:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
776708,The Wheatlands,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
776708,The Wheatlands,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
776708,The Wheatlands,2023-02-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776708,The Wheatlands,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
776708,The Wheatlands,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776708,The Wheatlands,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
776708,The Wheatlands,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776708,The Wheatlands,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
776708,The Wheatlands,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
776708,The Wheatlands,2023-02-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-02-25T13:00:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
776708,The Wheatlands,2023-02-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-02-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-02-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-02-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
776708,The Wheatlands,2023-02-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.17
776708,The Wheatlands,2023-02-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
776708,The Wheatlands,2023-02-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
776708,The Wheatlands,2023-02-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
776708,The Wheatlands,2023-02-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
776708,The Wheatlands,2023-02-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776708,The Wheatlands,2023-02-25T13:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
776708,The Wheatlands,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
776708,The Wheatlands,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
776708,The Wheatlands,2023-02-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776708,The Wheatlands,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
776708,The Wheatlands,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776708,The Wheatlands,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
776708,The Wheatlands,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
776708,The Wheatlands,2023-02-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
