Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-02-25T12:50:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776708,The Wheatlands,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776708,The Wheatlands,2023-02-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-02-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-02-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
776708,The Wheatlands,2023-02-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
776708,The Wheatlands,2023-02-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
776708,The Wheatlands,2023-02-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
776708,The Wheatlands,2023-02-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776708,The Wheatlands,2023-02-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
776708,The Wheatlands,2023-02-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
776708,The Wheatlands,2023-02-25T12:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776708,The Wheatlands,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
776708,The Wheatlands,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
776708,The Wheatlands,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
776708,The Wheatlands,2023-02-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776708,The Wheatlands,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776708,The Wheatlands,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
776708,The Wheatlands,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
776708,The Wheatlands,2023-02-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-02-25T12:40:00.000+00:00,transformer,,Temperature,C,13.2
776708,The Wheatlands,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776708,The Wheatlands,2023-02-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-02-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
776708,The Wheatlands,2023-02-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
776708,The Wheatlands,2023-02-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
776708,The Wheatlands,2023-02-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
776708,The Wheatlands,2023-02-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776708,The Wheatlands,2023-02-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
776708,The Wheatlands,2023-02-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
776708,The Wheatlands,2023-02-25T12:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
776708,The Wheatlands,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
776708,The Wheatlands,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
776708,The Wheatlands,2023-02-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776708,The Wheatlands,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
776708,The Wheatlands,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
776708,The Wheatlands,2023-02-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-02-25T12:30:00.000+00:00,transformer,,Temperature,C,13.2
776708,The Wheatlands,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
776708,The Wheatlands,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-02-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-02-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.26
776708,The Wheatlands,2023-02-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
776708,The Wheatlands,2023-02-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.02
776708,The Wheatlands,2023-02-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
776708,The Wheatlands,2023-02-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
776708,The Wheatlands,2023-02-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776708,The Wheatlands,2023-02-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-02-25T12:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
776708,The Wheatlands,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
776708,The Wheatlands,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
776708,The Wheatlands,2023-02-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
776708,The Wheatlands,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
776708,The Wheatlands,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
776708,The Wheatlands,2023-02-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776708,The Wheatlands,2023-02-25T12:20:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
776708,The Wheatlands,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
776708,The Wheatlands,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
776708,The Wheatlands,2023-02-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
776708,The Wheatlands,2023-02-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
776708,The Wheatlands,2023-02-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
776708,The Wheatlands,2023-02-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
776708,The Wheatlands,2023-02-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-02-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
776708,The Wheatlands,2023-02-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776708,The Wheatlands,2023-02-25T12:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
776708,The Wheatlands,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
776708,The Wheatlands,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
776708,The Wheatlands,2023-02-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
776708,The Wheatlands,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
776708,The Wheatlands,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
776708,The Wheatlands,2023-02-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-02-25T12:10:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
776708,The Wheatlands,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
776708,The Wheatlands,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
776708,The Wheatlands,2023-02-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
776708,The Wheatlands,2023-02-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
776708,The Wheatlands,2023-02-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
776708,The Wheatlands,2023-02-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
776708,The Wheatlands,2023-02-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
776708,The Wheatlands,2023-02-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
776708,The Wheatlands,2023-02-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776708,The Wheatlands,2023-02-25T12:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
776708,The Wheatlands,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
776708,The Wheatlands,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
776708,The Wheatlands,2023-02-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776708,The Wheatlands,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
776708,The Wheatlands,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
776708,The Wheatlands,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
776708,The Wheatlands,2023-02-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-02-25T12:00:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
776708,The Wheatlands,2023-02-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
776708,The Wheatlands,2023-02-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
776708,The Wheatlands,2023-02-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
776708,The Wheatlands,2023-02-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
776708,The Wheatlands,2023-02-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776708,The Wheatlands,2023-02-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
776708,The Wheatlands,2023-02-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
776708,The Wheatlands,2023-02-25T12:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
776708,The Wheatlands,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
776708,The Wheatlands,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
776708,The Wheatlands,2023-02-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776708,The Wheatlands,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
776708,The Wheatlands,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
776708,The Wheatlands,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
776708,The Wheatlands,2023-02-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776708,The Wheatlands,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-02-25T11:50:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.25
776708,The Wheatlands,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
776708,The Wheatlands,2023-02-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-02-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-02-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
776708,The Wheatlands,2023-02-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
776708,The Wheatlands,2023-02-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
776708,The Wheatlands,2023-02-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
776708,The Wheatlands,2023-02-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776708,The Wheatlands,2023-02-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
776708,The Wheatlands,2023-02-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
776708,The Wheatlands,2023-02-25T11:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
776708,The Wheatlands,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
776708,The Wheatlands,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
776708,The Wheatlands,2023-02-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776708,The Wheatlands,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776708,The Wheatlands,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776708,The Wheatlands,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
776708,The Wheatlands,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
776708,The Wheatlands,2023-02-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-02-25T11:40:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776708,The Wheatlands,2023-02-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-02-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
776708,The Wheatlands,2023-02-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
776708,The Wheatlands,2023-02-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
776708,The Wheatlands,2023-02-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
776708,The Wheatlands,2023-02-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
776708,The Wheatlands,2023-02-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
776708,The Wheatlands,2023-02-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
776708,The Wheatlands,2023-02-25T11:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
776708,The Wheatlands,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
776708,The Wheatlands,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
776708,The Wheatlands,2023-02-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776708,The Wheatlands,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776708,The Wheatlands,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
776708,The Wheatlands,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
776708,The Wheatlands,2023-02-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776708,The Wheatlands,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-25T11:30:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776708,The Wheatlands,2023-02-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-02-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-02-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
776708,The Wheatlands,2023-02-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
776708,The Wheatlands,2023-02-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
776708,The Wheatlands,2023-02-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
776708,The Wheatlands,2023-02-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776708,The Wheatlands,2023-02-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
776708,The Wheatlands,2023-02-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
776708,The Wheatlands,2023-02-25T11:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
776708,The Wheatlands,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
776708,The Wheatlands,2023-02-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776708,The Wheatlands,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
776708,The Wheatlands,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
776708,The Wheatlands,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
776708,The Wheatlands,2023-02-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-25T11:20:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776708,The Wheatlands,2023-02-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-02-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-02-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
776708,The Wheatlands,2023-02-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
776708,The Wheatlands,2023-02-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
776708,The Wheatlands,2023-02-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-02-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
776708,The Wheatlands,2023-02-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-02-25T11:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
776708,The Wheatlands,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
776708,The Wheatlands,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
776708,The Wheatlands,2023-02-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
776708,The Wheatlands,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
776708,The Wheatlands,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
776708,The Wheatlands,2023-02-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776708,The Wheatlands,2023-02-25T11:10:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776708,The Wheatlands,2023-02-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-02-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
776708,The Wheatlands,2023-02-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
776708,The Wheatlands,2023-02-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.65
776708,The Wheatlands,2023-02-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
776708,The Wheatlands,2023-02-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
776708,The Wheatlands,2023-02-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-02-25T11:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
776708,The Wheatlands,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
776708,The Wheatlands,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
776708,The Wheatlands,2023-02-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
776708,The Wheatlands,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776708,The Wheatlands,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
776708,The Wheatlands,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
776708,The Wheatlands,2023-02-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-02-25T11:00:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
776708,The Wheatlands,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
776708,The Wheatlands,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
776708,The Wheatlands,2023-02-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-02-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.13
776708,The Wheatlands,2023-02-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
776708,The Wheatlands,2023-02-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
776708,The Wheatlands,2023-02-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
776708,The Wheatlands,2023-02-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
776708,The Wheatlands,2023-02-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
776708,The Wheatlands,2023-02-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
776708,The Wheatlands,2023-02-25T11:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
776708,The Wheatlands,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
776708,The Wheatlands,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
776708,The Wheatlands,2023-02-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776708,The Wheatlands,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
776708,The Wheatlands,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
776708,The Wheatlands,2023-02-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-02-25T10:50:00.000+00:00,transformer,,Temperature,C,12.9
776708,The Wheatlands,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
776708,The Wheatlands,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776708,The Wheatlands,2023-02-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
776708,The Wheatlands,2023-02-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.84
776708,The Wheatlands,2023-02-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
776708,The Wheatlands,2023-02-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
776708,The Wheatlands,2023-02-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
776708,The Wheatlands,2023-02-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
776708,The Wheatlands,2023-02-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-02-25T10:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
776708,The Wheatlands,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
776708,The Wheatlands,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
776708,The Wheatlands,2023-02-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776708,The Wheatlands,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776708,The Wheatlands,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
776708,The Wheatlands,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
776708,The Wheatlands,2023-02-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776708,The Wheatlands,2023-02-25T10:40:00.000+00:00,transformer,,Temperature,C,12.9
776708,The Wheatlands,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776708,The Wheatlands,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
776708,The Wheatlands,2023-02-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-02-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-02-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
776708,The Wheatlands,2023-02-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
776708,The Wheatlands,2023-02-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.55
776708,The Wheatlands,2023-02-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
776708,The Wheatlands,2023-02-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776708,The Wheatlands,2023-02-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
776708,The Wheatlands,2023-02-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
776708,The Wheatlands,2023-02-25T10:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
776708,The Wheatlands,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
776708,The Wheatlands,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
776708,The Wheatlands,2023-02-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776708,The Wheatlands,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
776708,The Wheatlands,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
776708,The Wheatlands,2023-02-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-02-25T10:30:00.000+00:00,transformer,,Temperature,C,12.9
776708,The Wheatlands,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776708,The Wheatlands,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-02-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-02-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.87
776708,The Wheatlands,2023-02-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
776708,The Wheatlands,2023-02-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
776708,The Wheatlands,2023-02-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
