Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776708,The Wheatlands,2023-02-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
776708,The Wheatlands,2023-02-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
776708,The Wheatlands,2023-02-25T10:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
776708,The Wheatlands,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
776708,The Wheatlands,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
776708,The Wheatlands,2023-02-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776708,The Wheatlands,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
776708,The Wheatlands,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
776708,The Wheatlands,2023-02-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-25T10:20:00.000+00:00,transformer,,Temperature,C,12.8
776708,The Wheatlands,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
776708,The Wheatlands,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776708,The Wheatlands,2023-02-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
776708,The Wheatlands,2023-02-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
776708,The Wheatlands,2023-02-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.43
776708,The Wheatlands,2023-02-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
776708,The Wheatlands,2023-02-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-02-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
776708,The Wheatlands,2023-02-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-02-25T10:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
776708,The Wheatlands,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
776708,The Wheatlands,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
776708,The Wheatlands,2023-02-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776708,The Wheatlands,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
776708,The Wheatlands,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
776708,The Wheatlands,2023-02-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776708,The Wheatlands,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-02-25T10:10:00.000+00:00,transformer,,Temperature,C,12.8
776708,The Wheatlands,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-02-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
776708,The Wheatlands,2023-02-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
776708,The Wheatlands,2023-02-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.74
776708,The Wheatlands,2023-02-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
776708,The Wheatlands,2023-02-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
776708,The Wheatlands,2023-02-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
776708,The Wheatlands,2023-02-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-02-25T10:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
776708,The Wheatlands,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
776708,The Wheatlands,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
776708,The Wheatlands,2023-02-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
776708,The Wheatlands,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
776708,The Wheatlands,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
776708,The Wheatlands,2023-02-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-25T10:00:00.000+00:00,transformer,,Temperature,C,12.7
776708,The Wheatlands,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776708,The Wheatlands,2023-02-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
776708,The Wheatlands,2023-02-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
776708,The Wheatlands,2023-02-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
776708,The Wheatlands,2023-02-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
776708,The Wheatlands,2023-02-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776708,The Wheatlands,2023-02-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
776708,The Wheatlands,2023-02-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-02-25T10:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
776708,The Wheatlands,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
776708,The Wheatlands,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
776708,The Wheatlands,2023-02-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776708,The Wheatlands,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776708,The Wheatlands,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
776708,The Wheatlands,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
776708,The Wheatlands,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
776708,The Wheatlands,2023-02-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776708,The Wheatlands,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-02-25T09:50:00.000+00:00,transformer,,Temperature,C,12.7
776708,The Wheatlands,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
776708,The Wheatlands,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776708,The Wheatlands,2023-02-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
776708,The Wheatlands,2023-02-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
776708,The Wheatlands,2023-02-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
776708,The Wheatlands,2023-02-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
776708,The Wheatlands,2023-02-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
776708,The Wheatlands,2023-02-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
776708,The Wheatlands,2023-02-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
776708,The Wheatlands,2023-02-25T09:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776708,The Wheatlands,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
776708,The Wheatlands,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
776708,The Wheatlands,2023-02-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776708,The Wheatlands,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
776708,The Wheatlands,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776708,The Wheatlands,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
776708,The Wheatlands,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
776708,The Wheatlands,2023-02-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-02-25T09:40:00.000+00:00,transformer,,Temperature,C,12.6
776708,The Wheatlands,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
776708,The Wheatlands,2023-02-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.89
776708,The Wheatlands,2023-02-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
776708,The Wheatlands,2023-02-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
776708,The Wheatlands,2023-02-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
776708,The Wheatlands,2023-02-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-02-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
776708,The Wheatlands,2023-02-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
776708,The Wheatlands,2023-02-25T09:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776708,The Wheatlands,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
776708,The Wheatlands,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
776708,The Wheatlands,2023-02-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776708,The Wheatlands,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
776708,The Wheatlands,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
776708,The Wheatlands,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776708,The Wheatlands,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
776708,The Wheatlands,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
776708,The Wheatlands,2023-02-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-25T09:30:00.000+00:00,transformer,,Temperature,C,12.6
776708,The Wheatlands,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
776708,The Wheatlands,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
776708,The Wheatlands,2023-02-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.23
776708,The Wheatlands,2023-02-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.85
776708,The Wheatlands,2023-02-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
776708,The Wheatlands,2023-02-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
776708,The Wheatlands,2023-02-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-02-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
776708,The Wheatlands,2023-02-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
776708,The Wheatlands,2023-02-25T09:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
776708,The Wheatlands,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
776708,The Wheatlands,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
776708,The Wheatlands,2023-02-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776708,The Wheatlands,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
776708,The Wheatlands,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776708,The Wheatlands,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
776708,The Wheatlands,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
776708,The Wheatlands,2023-02-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776708,The Wheatlands,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-02-25T09:20:00.000+00:00,transformer,,Temperature,C,12.6
776708,The Wheatlands,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776708,The Wheatlands,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776708,The Wheatlands,2023-02-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.96
776708,The Wheatlands,2023-02-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
776708,The Wheatlands,2023-02-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
776708,The Wheatlands,2023-02-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
776708,The Wheatlands,2023-02-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776708,The Wheatlands,2023-02-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776708,The Wheatlands,2023-02-25T09:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
776708,The Wheatlands,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
776708,The Wheatlands,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776708,The Wheatlands,2023-02-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776708,The Wheatlands,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
776708,The Wheatlands,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776708,The Wheatlands,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
776708,The Wheatlands,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
776708,The Wheatlands,2023-02-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776708,The Wheatlands,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776708,The Wheatlands,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-02-25T09:10:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
776708,The Wheatlands,2023-02-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.43
776708,The Wheatlands,2023-02-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.86
776708,The Wheatlands,2023-02-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.81
776708,The Wheatlands,2023-02-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
776708,The Wheatlands,2023-02-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
776708,The Wheatlands,2023-02-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776708,The Wheatlands,2023-02-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
776708,The Wheatlands,2023-02-25T09:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
776708,The Wheatlands,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776708,The Wheatlands,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
776708,The Wheatlands,2023-02-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776708,The Wheatlands,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
776708,The Wheatlands,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
776708,The Wheatlands,2023-02-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776708,The Wheatlands,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
776708,The Wheatlands,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-02-25T09:00:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776708,The Wheatlands,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776708,The Wheatlands,2023-02-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-02-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.65
776708,The Wheatlands,2023-02-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
776708,The Wheatlands,2023-02-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
776708,The Wheatlands,2023-02-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
776708,The Wheatlands,2023-02-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-02-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
776708,The Wheatlands,2023-02-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
776708,The Wheatlands,2023-02-25T09:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
776708,The Wheatlands,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
776708,The Wheatlands,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776708,The Wheatlands,2023-02-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776708,The Wheatlands,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
776708,The Wheatlands,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.24
776708,The Wheatlands,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
776708,The Wheatlands,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776708,The Wheatlands,2023-02-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-02-25T08:50:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
776708,The Wheatlands,2023-02-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-02-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.39
776708,The Wheatlands,2023-02-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
776708,The Wheatlands,2023-02-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
776708,The Wheatlands,2023-02-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
776708,The Wheatlands,2023-02-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-02-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
776708,The Wheatlands,2023-02-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
776708,The Wheatlands,2023-02-25T08:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
776708,The Wheatlands,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
776708,The Wheatlands,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776708,The Wheatlands,2023-02-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776708,The Wheatlands,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776708,The Wheatlands,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
776708,The Wheatlands,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
776708,The Wheatlands,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
776708,The Wheatlands,2023-02-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-25T08:40:00.000+00:00,transformer,,Temperature,C,12.3
776708,The Wheatlands,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-02-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.09
776708,The Wheatlands,2023-02-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
776708,The Wheatlands,2023-02-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.29
776708,The Wheatlands,2023-02-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
776708,The Wheatlands,2023-02-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
776708,The Wheatlands,2023-02-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
776708,The Wheatlands,2023-02-25T08:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
776708,The Wheatlands,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
776708,The Wheatlands,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
776708,The Wheatlands,2023-02-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776708,The Wheatlands,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
776708,The Wheatlands,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
776708,The Wheatlands,2023-02-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-02-25T08:30:00.000+00:00,transformer,,Temperature,C,12.3
776708,The Wheatlands,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776708,The Wheatlands,2023-02-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-02-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.29
776708,The Wheatlands,2023-02-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.01
776708,The Wheatlands,2023-02-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
776708,The Wheatlands,2023-02-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
776708,The Wheatlands,2023-02-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-02-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
776708,The Wheatlands,2023-02-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
776708,The Wheatlands,2023-02-25T08:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
776708,The Wheatlands,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
776708,The Wheatlands,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
776708,The Wheatlands,2023-02-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776708,The Wheatlands,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
776708,The Wheatlands,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776708,The Wheatlands,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776708,The Wheatlands,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
776708,The Wheatlands,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
776708,The Wheatlands,2023-02-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-02-25T08:20:00.000+00:00,transformer,,Temperature,C,12.3
776708,The Wheatlands,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776708,The Wheatlands,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
776708,The Wheatlands,2023-02-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-02-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.73
776708,The Wheatlands,2023-02-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
776708,The Wheatlands,2023-02-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.51
776708,The Wheatlands,2023-02-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
776708,The Wheatlands,2023-02-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776708,The Wheatlands,2023-02-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
776708,The Wheatlands,2023-02-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776708,The Wheatlands,2023-02-25T08:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
776708,The Wheatlands,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
776708,The Wheatlands,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
776708,The Wheatlands,2023-02-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776708,The Wheatlands,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776708,The Wheatlands,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776708,The Wheatlands,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
776708,The Wheatlands,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
776708,The Wheatlands,2023-02-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-02-25T08:10:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-02-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-02-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776708,The Wheatlands,2023-02-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
776708,The Wheatlands,2023-02-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-02-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
776708,The Wheatlands,2023-02-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.19
776708,The Wheatlands,2023-02-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.01
776708,The Wheatlands,2023-02-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
776708,The Wheatlands,2023-02-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776708,The Wheatlands,2023-02-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
776708,The Wheatlands,2023-02-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
776708,The Wheatlands,2023-02-25T08:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
776708,The Wheatlands,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
776708,The Wheatlands,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
776708,The Wheatlands,2023-02-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776708,The Wheatlands,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776708,The Wheatlands,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
