Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776708,The Wheatlands,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
776708,The Wheatlands,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
776708,The Wheatlands,2023-02-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-02-25T08:00:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-02-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-02-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776708,The Wheatlands,2023-02-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-02-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-02-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.58
776708,The Wheatlands,2023-02-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.86
776708,The Wheatlands,2023-02-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
776708,The Wheatlands,2023-02-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
776708,The Wheatlands,2023-02-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-02-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
776708,The Wheatlands,2023-02-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776708,The Wheatlands,2023-02-25T08:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
776708,The Wheatlands,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
776708,The Wheatlands,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
776708,The Wheatlands,2023-02-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776708,The Wheatlands,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776708,The Wheatlands,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
776708,The Wheatlands,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
776708,The Wheatlands,2023-02-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-02-25T07:50:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-02-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-02-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776708,The Wheatlands,2023-02-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-02-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
776708,The Wheatlands,2023-02-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
776708,The Wheatlands,2023-02-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
776708,The Wheatlands,2023-02-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
776708,The Wheatlands,2023-02-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776708,The Wheatlands,2023-02-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
776708,The Wheatlands,2023-02-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776708,The Wheatlands,2023-02-25T07:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
776708,The Wheatlands,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
776708,The Wheatlands,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
776708,The Wheatlands,2023-02-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776708,The Wheatlands,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
776708,The Wheatlands,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
776708,The Wheatlands,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
776708,The Wheatlands,2023-02-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-02-25T07:40:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-02-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776708,The Wheatlands,2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-02-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
776708,The Wheatlands,2023-02-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
776708,The Wheatlands,2023-02-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.67
776708,The Wheatlands,2023-02-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
776708,The Wheatlands,2023-02-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
776708,The Wheatlands,2023-02-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776708,The Wheatlands,2023-02-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
776708,The Wheatlands,2023-02-25T07:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
776708,The Wheatlands,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
776708,The Wheatlands,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
776708,The Wheatlands,2023-02-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776708,The Wheatlands,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
776708,The Wheatlands,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
776708,The Wheatlands,2023-02-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776708,The Wheatlands,2023-02-25T07:30:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-02-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776708,The Wheatlands,2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
776708,The Wheatlands,2023-02-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-02-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.24
776708,The Wheatlands,2023-02-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.03
776708,The Wheatlands,2023-02-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
776708,The Wheatlands,2023-02-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
776708,The Wheatlands,2023-02-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-02-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
776708,The Wheatlands,2023-02-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
776708,The Wheatlands,2023-02-25T07:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
776708,The Wheatlands,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
776708,The Wheatlands,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
776708,The Wheatlands,2023-02-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776708,The Wheatlands,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776708,The Wheatlands,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776708,The Wheatlands,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
776708,The Wheatlands,2023-02-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776708,The Wheatlands,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-02-25T07:20:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-02-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
776708,The Wheatlands,2023-02-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-02-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
776708,The Wheatlands,2023-02-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-02-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
776708,The Wheatlands,2023-02-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.94
776708,The Wheatlands,2023-02-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
776708,The Wheatlands,2023-02-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
776708,The Wheatlands,2023-02-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776708,The Wheatlands,2023-02-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
776708,The Wheatlands,2023-02-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-02-25T07:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
776708,The Wheatlands,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
776708,The Wheatlands,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
776708,The Wheatlands,2023-02-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776708,The Wheatlands,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776708,The Wheatlands,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
776708,The Wheatlands,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
776708,The Wheatlands,2023-02-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-02-25T07:10:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-02-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-02-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-02-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
776708,The Wheatlands,2023-02-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-02-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
776708,The Wheatlands,2023-02-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.44
776708,The Wheatlands,2023-02-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
776708,The Wheatlands,2023-02-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
776708,The Wheatlands,2023-02-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776708,The Wheatlands,2023-02-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
776708,The Wheatlands,2023-02-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
776708,The Wheatlands,2023-02-25T07:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
776708,The Wheatlands,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
776708,The Wheatlands,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
776708,The Wheatlands,2023-02-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776708,The Wheatlands,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776708,The Wheatlands,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
776708,The Wheatlands,2023-02-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776708,The Wheatlands,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-02-25T07:00:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-02-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-02-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-02-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
776708,The Wheatlands,2023-02-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.62
776708,The Wheatlands,2023-02-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
776708,The Wheatlands,2023-02-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
776708,The Wheatlands,2023-02-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
776708,The Wheatlands,2023-02-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776708,The Wheatlands,2023-02-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-02-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
776708,The Wheatlands,2023-02-25T07:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
776708,The Wheatlands,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
776708,The Wheatlands,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
776708,The Wheatlands,2023-02-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776708,The Wheatlands,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
776708,The Wheatlands,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
776708,The Wheatlands,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
776708,The Wheatlands,2023-02-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-25T06:50:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-02-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-02-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-02-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-02-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-02-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.49
776708,The Wheatlands,2023-02-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.66
776708,The Wheatlands,2023-02-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
776708,The Wheatlands,2023-02-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
776708,The Wheatlands,2023-02-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776708,The Wheatlands,2023-02-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-02-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
776708,The Wheatlands,2023-02-25T06:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
776708,The Wheatlands,2023-02-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
776708,The Wheatlands,2023-02-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776708,The Wheatlands,2023-02-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-02-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-02-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-02-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-02-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776708,The Wheatlands,2023-02-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776708,The Wheatlands,2023-02-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
776708,The Wheatlands,2023-02-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776708,The Wheatlands,2023-02-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-02-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-02-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-25T06:40:00.000+00:00,transformer,,Temperature,C,12.6
776708,The Wheatlands,2023-02-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-02-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-02-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776708,The Wheatlands,2023-02-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-02-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
776708,The Wheatlands,2023-02-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
776708,The Wheatlands,2023-02-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.77
776708,The Wheatlands,2023-02-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
776708,The Wheatlands,2023-02-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776708,The Wheatlands,2023-02-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-02-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-02-25T06:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
776708,The Wheatlands,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
776708,The Wheatlands,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776708,The Wheatlands,2023-02-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
776708,The Wheatlands,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
776708,The Wheatlands,2023-02-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776708,The Wheatlands,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776708,The Wheatlands,2023-02-25T06:30:00.000+00:00,transformer,,Temperature,C,12.6
776708,The Wheatlands,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-02-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-02-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776708,The Wheatlands,2023-02-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-02-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-02-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
776708,The Wheatlands,2023-02-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.1
776708,The Wheatlands,2023-02-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
776708,The Wheatlands,2023-02-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
776708,The Wheatlands,2023-02-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-02-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-02-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-02-25T06:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
776708,The Wheatlands,2023-02-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
776708,The Wheatlands,2023-02-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
776708,The Wheatlands,2023-02-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776708,The Wheatlands,2023-02-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-02-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-02-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776708,The Wheatlands,2023-02-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-02-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
776708,The Wheatlands,2023-02-25T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-02-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-02-25T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-25T06:20:00.000+00:00,transformer,,Temperature,C,12.6
776708,The Wheatlands,2023-02-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-02-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-02-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
776708,The Wheatlands,2023-02-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-02-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-02-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.84
776708,The Wheatlands,2023-02-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.38
776708,The Wheatlands,2023-02-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.74
776708,The Wheatlands,2023-02-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
776708,The Wheatlands,2023-02-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-02-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-02-25T06:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
776708,The Wheatlands,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
776708,The Wheatlands,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
776708,The Wheatlands,2023-02-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
776708,The Wheatlands,2023-02-25T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776708,The Wheatlands,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-25T06:10:00.000+00:00,transformer,,Temperature,C,12.7
776708,The Wheatlands,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776708,The Wheatlands,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-02-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-02-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-02-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.13
776708,The Wheatlands,2023-02-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.46
776708,The Wheatlands,2023-02-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.67
776708,The Wheatlands,2023-02-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
776708,The Wheatlands,2023-02-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-02-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-02-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-02-25T06:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
776708,The Wheatlands,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
776708,The Wheatlands,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
776708,The Wheatlands,2023-02-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776708,The Wheatlands,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
776708,The Wheatlands,2023-02-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-02-25T06:00:00.000+00:00,transformer,,Temperature,C,12.7
776708,The Wheatlands,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
776708,The Wheatlands,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
776708,The Wheatlands,2023-02-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-02-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.21
776708,The Wheatlands,2023-02-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.03
776708,The Wheatlands,2023-02-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.95
776708,The Wheatlands,2023-02-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
776708,The Wheatlands,2023-02-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776708,The Wheatlands,2023-02-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-02-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-02-25T06:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
776708,The Wheatlands,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
776708,The Wheatlands,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
776708,The Wheatlands,2023-02-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776708,The Wheatlands,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
776708,The Wheatlands,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776708,The Wheatlands,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
776708,The Wheatlands,2023-02-25T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776708,The Wheatlands,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776708,The Wheatlands,2023-02-25T05:50:00.000+00:00,transformer,,Temperature,C,12.8
776708,The Wheatlands,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-02-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-02-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776708,The Wheatlands,2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-02-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-02-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-02-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
776708,The Wheatlands,2023-02-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.91
776708,The Wheatlands,2023-02-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
776708,The Wheatlands,2023-02-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
776708,The Wheatlands,2023-02-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-02-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-25T05:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
776708,The Wheatlands,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
776708,The Wheatlands,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
776708,The Wheatlands,2023-02-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776708,The Wheatlands,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
776708,The Wheatlands,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776708,The Wheatlands,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
776708,The Wheatlands,2023-02-25T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776708,The Wheatlands,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-25T05:40:00.000+00:00,transformer,,Temperature,C,12.8
776708,The Wheatlands,2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
776708,The Wheatlands,2023-02-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776708,The Wheatlands,2023-02-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
