Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
776708,The Wheatlands,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
776708,The Wheatlands,2023-02-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776708,The Wheatlands,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
776708,The Wheatlands,2023-02-25T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776708,The Wheatlands,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
776708,The Wheatlands,2023-02-25T03:10:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-02-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-02-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-02-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-02-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
776708,The Wheatlands,2023-02-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
776708,The Wheatlands,2023-02-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
776708,The Wheatlands,2023-02-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
776708,The Wheatlands,2023-02-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-02-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-02-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-02-25T03:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
776708,The Wheatlands,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
776708,The Wheatlands,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
776708,The Wheatlands,2023-02-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776708,The Wheatlands,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
776708,The Wheatlands,2023-02-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776708,The Wheatlands,2023-02-25T03:00:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776708,The Wheatlands,2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-02-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-02-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-02-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.53
776708,The Wheatlands,2023-02-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.78
776708,The Wheatlands,2023-02-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.01
776708,The Wheatlands,2023-02-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
776708,The Wheatlands,2023-02-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
776708,The Wheatlands,2023-02-25T03:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
776708,The Wheatlands,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
776708,The Wheatlands,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
776708,The Wheatlands,2023-02-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776708,The Wheatlands,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
776708,The Wheatlands,2023-02-25T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
776708,The Wheatlands,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
776708,The Wheatlands,2023-02-25T02:50:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-02-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-02-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776708,The Wheatlands,2023-02-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-02-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-02-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
776708,The Wheatlands,2023-02-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
776708,The Wheatlands,2023-02-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.52
776708,The Wheatlands,2023-02-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
776708,The Wheatlands,2023-02-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-02-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-02-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
776708,The Wheatlands,2023-02-25T02:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
776708,The Wheatlands,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
776708,The Wheatlands,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
776708,The Wheatlands,2023-02-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
776708,The Wheatlands,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
776708,The Wheatlands,2023-02-25T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776708,The Wheatlands,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776708,The Wheatlands,2023-02-25T02:40:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-02-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-02-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-02-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-02-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.59
776708,The Wheatlands,2023-02-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-02-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
776708,The Wheatlands,2023-02-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
776708,The Wheatlands,2023-02-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
776708,The Wheatlands,2023-02-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
776708,The Wheatlands,2023-02-25T02:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
776708,The Wheatlands,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
776708,The Wheatlands,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
776708,The Wheatlands,2023-02-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776708,The Wheatlands,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776708,The Wheatlands,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
776708,The Wheatlands,2023-02-25T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
776708,The Wheatlands,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-02-25T02:30:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-02-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-02-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-02-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776708,The Wheatlands,2023-02-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-02-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.59
776708,The Wheatlands,2023-02-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.23
776708,The Wheatlands,2023-02-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
776708,The Wheatlands,2023-02-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
776708,The Wheatlands,2023-02-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
776708,The Wheatlands,2023-02-25T02:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
776708,The Wheatlands,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
776708,The Wheatlands,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
776708,The Wheatlands,2023-02-25T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
776708,The Wheatlands,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
776708,The Wheatlands,2023-02-25T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776708,The Wheatlands,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776708,The Wheatlands,2023-02-25T02:20:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-02-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776708,The Wheatlands,2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-02-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-02-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-02-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.86
776708,The Wheatlands,2023-02-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.65
776708,The Wheatlands,2023-02-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
776708,The Wheatlands,2023-02-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
776708,The Wheatlands,2023-02-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-02-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
776708,The Wheatlands,2023-02-25T02:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
776708,The Wheatlands,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
776708,The Wheatlands,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
776708,The Wheatlands,2023-02-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
776708,The Wheatlands,2023-02-25T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776708,The Wheatlands,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776708,The Wheatlands,2023-02-25T02:10:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-02-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-02-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-02-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.66
776708,The Wheatlands,2023-02-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.88
776708,The Wheatlands,2023-02-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
776708,The Wheatlands,2023-02-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
776708,The Wheatlands,2023-02-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
776708,The Wheatlands,2023-02-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-02-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
776708,The Wheatlands,2023-02-25T02:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
776708,The Wheatlands,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
776708,The Wheatlands,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
776708,The Wheatlands,2023-02-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776708,The Wheatlands,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
776708,The Wheatlands,2023-02-25T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776708,The Wheatlands,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
776708,The Wheatlands,2023-02-25T02:00:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
776708,The Wheatlands,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776708,The Wheatlands,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-02-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-02-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-02-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
776708,The Wheatlands,2023-02-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.6
776708,The Wheatlands,2023-02-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
776708,The Wheatlands,2023-02-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
776708,The Wheatlands,2023-02-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-02-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-02-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-02-25T02:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776708,The Wheatlands,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
776708,The Wheatlands,2023-02-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776708,The Wheatlands,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776708,The Wheatlands,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
776708,The Wheatlands,2023-02-25T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776708,The Wheatlands,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
776708,The Wheatlands,2023-02-25T01:50:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776708,The Wheatlands,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-02-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-02-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-02-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.2
776708,The Wheatlands,2023-02-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.54
776708,The Wheatlands,2023-02-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
776708,The Wheatlands,2023-02-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
776708,The Wheatlands,2023-02-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-02-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-02-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
776708,The Wheatlands,2023-02-25T01:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776708,The Wheatlands,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
776708,The Wheatlands,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
776708,The Wheatlands,2023-02-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776708,The Wheatlands,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776708,The Wheatlands,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776708,The Wheatlands,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
776708,The Wheatlands,2023-02-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776708,The Wheatlands,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776708,The Wheatlands,2023-02-25T01:40:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
776708,The Wheatlands,2023-02-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-02-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-02-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.97
776708,The Wheatlands,2023-02-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.94
776708,The Wheatlands,2023-02-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
776708,The Wheatlands,2023-02-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
776708,The Wheatlands,2023-02-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-02-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-02-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
776708,The Wheatlands,2023-02-25T01:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
776708,The Wheatlands,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
776708,The Wheatlands,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
776708,The Wheatlands,2023-02-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776708,The Wheatlands,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776708,The Wheatlands,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776708,The Wheatlands,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
776708,The Wheatlands,2023-02-25T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776708,The Wheatlands,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
776708,The Wheatlands,2023-02-25T01:30:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-02-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-02-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-02-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.96
776708,The Wheatlands,2023-02-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.87
776708,The Wheatlands,2023-02-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
776708,The Wheatlands,2023-02-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
776708,The Wheatlands,2023-02-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-02-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-02-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
776708,The Wheatlands,2023-02-25T01:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
776708,The Wheatlands,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
776708,The Wheatlands,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
776708,The Wheatlands,2023-02-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776708,The Wheatlands,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776708,The Wheatlands,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776708,The Wheatlands,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
776708,The Wheatlands,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
776708,The Wheatlands,2023-02-25T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776708,The Wheatlands,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776708,The Wheatlands,2023-02-25T01:20:00.000+00:00,transformer,,Temperature,C,14.2
776708,The Wheatlands,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776708,The Wheatlands,2023-02-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-02-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-02-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.78
776708,The Wheatlands,2023-02-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.16
776708,The Wheatlands,2023-02-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
776708,The Wheatlands,2023-02-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
776708,The Wheatlands,2023-02-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-02-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
776708,The Wheatlands,2023-02-25T01:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
776708,The Wheatlands,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
776708,The Wheatlands,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
776708,The Wheatlands,2023-02-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776708,The Wheatlands,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
776708,The Wheatlands,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776708,The Wheatlands,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
776708,The Wheatlands,2023-02-25T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
776708,The Wheatlands,2023-02-25T01:10:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776708,The Wheatlands,2023-02-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-02-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-02-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.59
776708,The Wheatlands,2023-02-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.05
776708,The Wheatlands,2023-02-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.64
776708,The Wheatlands,2023-02-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
776708,The Wheatlands,2023-02-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-02-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
776708,The Wheatlands,2023-02-25T01:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
776708,The Wheatlands,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
776708,The Wheatlands,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
776708,The Wheatlands,2023-02-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776708,The Wheatlands,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776708,The Wheatlands,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776708,The Wheatlands,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
776708,The Wheatlands,2023-02-25T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776708,The Wheatlands,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
776708,The Wheatlands,2023-02-25T01:00:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776708,The Wheatlands,2023-02-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-02-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-02-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
776708,The Wheatlands,2023-02-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.27
776708,The Wheatlands,2023-02-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
776708,The Wheatlands,2023-02-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
776708,The Wheatlands,2023-02-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-02-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
776708,The Wheatlands,2023-02-25T01:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776708,The Wheatlands,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
776708,The Wheatlands,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
776708,The Wheatlands,2023-02-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776708,The Wheatlands,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776708,The Wheatlands,2023-02-25T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776708,The Wheatlands,2023-02-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
776708,The Wheatlands,2023-02-25T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776708,The Wheatlands,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-02-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
776708,The Wheatlands,2023-02-25T00:50:00.000+00:00,transformer,,Temperature,C,14.3
