Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776708,The Wheatlands,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776708,The Wheatlands,2023-02-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-02-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-02-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.53
776708,The Wheatlands,2023-02-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
776708,The Wheatlands,2023-02-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
776708,The Wheatlands,2023-02-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
776708,The Wheatlands,2023-02-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-02-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
776708,The Wheatlands,2023-02-25T00:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-02-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-02-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
776708,The Wheatlands,2023-02-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
776708,The Wheatlands,2023-02-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-02-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-02-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-02-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-02-25T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-25T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-25T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776708,The Wheatlands,2023-02-25T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776708,The Wheatlands,2023-02-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
776708,The Wheatlands,2023-02-25T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776708,The Wheatlands,2023-02-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-02-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-02-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
776708,The Wheatlands,2023-02-25T00:40:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
776708,The Wheatlands,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
776708,The Wheatlands,2023-02-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-02-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-02-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-02-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.77
776708,The Wheatlands,2023-02-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.26
776708,The Wheatlands,2023-02-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
776708,The Wheatlands,2023-02-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-02-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-02-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-02-25T00:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
776708,The Wheatlands,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
776708,The Wheatlands,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
776708,The Wheatlands,2023-02-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-02-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776708,The Wheatlands,2023-02-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
776708,The Wheatlands,2023-02-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776708,The Wheatlands,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-02-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-02-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
776708,The Wheatlands,2023-02-25T00:30:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
776708,The Wheatlands,2023-02-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-02-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-02-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.53
776708,The Wheatlands,2023-02-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.39
776708,The Wheatlands,2023-02-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.13
776708,The Wheatlands,2023-02-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
776708,The Wheatlands,2023-02-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-02-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-02-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-02-25T00:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
776708,The Wheatlands,2023-02-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
776708,The Wheatlands,2023-02-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
776708,The Wheatlands,2023-02-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-02-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-02-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-02-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-02-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-02-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776708,The Wheatlands,2023-02-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
776708,The Wheatlands,2023-02-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-02-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-02-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
776708,The Wheatlands,2023-02-25T00:20:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776708,The Wheatlands,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-02-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-02-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-02-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.92
776708,The Wheatlands,2023-02-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
776708,The Wheatlands,2023-02-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.17
776708,The Wheatlands,2023-02-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
776708,The Wheatlands,2023-02-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-02-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-02-25T00:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776708,The Wheatlands,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
776708,The Wheatlands,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
776708,The Wheatlands,2023-02-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-02-25T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-25T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-25T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776708,The Wheatlands,2023-02-25T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776708,The Wheatlands,2023-02-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
776708,The Wheatlands,2023-02-25T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776708,The Wheatlands,2023-02-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-02-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776708,The Wheatlands,2023-02-25T00:10:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-02-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-02-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
776708,The Wheatlands,2023-02-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.97
776708,The Wheatlands,2023-02-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
776708,The Wheatlands,2023-02-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
776708,The Wheatlands,2023-02-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
776708,The Wheatlands,2023-02-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-02-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776708,The Wheatlands,2023-02-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-02-25T00:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
776708,The Wheatlands,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
776708,The Wheatlands,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
776708,The Wheatlands,2023-02-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-25T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-25T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-25T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776708,The Wheatlands,2023-02-25T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-02-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
776708,The Wheatlands,2023-02-25T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-02-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-02-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-02-25T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776708,The Wheatlands,2023-02-25T00:00:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
776708,The Wheatlands,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
776708,The Wheatlands,2023-02-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-02-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776708,The Wheatlands,2023-02-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.28
776708,The Wheatlands,2023-02-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
776708,The Wheatlands,2023-02-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.58
776708,The Wheatlands,2023-02-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
776708,The Wheatlands,2023-02-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-02-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
776708,The Wheatlands,2023-02-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-02-25T00:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
776708,The Wheatlands,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
776708,The Wheatlands,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
776708,The Wheatlands,2023-02-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776708,The Wheatlands,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-02-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776708,The Wheatlands,2023-02-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776708,The Wheatlands,2023-02-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
776708,The Wheatlands,2023-02-26T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
776708,The Wheatlands,2023-02-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-02-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
776708,The Wheatlands,2023-02-26T23:50:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-02-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-02-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776708,The Wheatlands,2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-02-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-02-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-02-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-02-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
776708,The Wheatlands,2023-02-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.08
776708,The Wheatlands,2023-02-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.51
776708,The Wheatlands,2023-02-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
776708,The Wheatlands,2023-02-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776708,The Wheatlands,2023-02-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-02-26T23:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
776708,The Wheatlands,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
776708,The Wheatlands,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
776708,The Wheatlands,2023-02-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-02-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-02-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-02-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
776708,The Wheatlands,2023-02-26T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776708,The Wheatlands,2023-02-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-02-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776708,The Wheatlands,2023-02-26T23:40:00.000+00:00,transformer,,Temperature,C,13.2
776708,The Wheatlands,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-02-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-02-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-02-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.62
776708,The Wheatlands,2023-02-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.7
776708,The Wheatlands,2023-02-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.52
776708,The Wheatlands,2023-02-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
776708,The Wheatlands,2023-02-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-02-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-02-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-02-26T23:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
776708,The Wheatlands,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776708,The Wheatlands,2023-02-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-02-26T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-26T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776708,The Wheatlands,2023-02-26T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
776708,The Wheatlands,2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
776708,The Wheatlands,2023-02-26T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776708,The Wheatlands,2023-02-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-02-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776708,The Wheatlands,2023-02-26T23:30:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-02-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-02-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-02-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.65
776708,The Wheatlands,2023-02-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
776708,The Wheatlands,2023-02-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.31
776708,The Wheatlands,2023-02-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
776708,The Wheatlands,2023-02-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-02-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-02-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
776708,The Wheatlands,2023-02-26T23:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
776708,The Wheatlands,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
776708,The Wheatlands,2023-02-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-26T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-02-26T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
776708,The Wheatlands,2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
776708,The Wheatlands,2023-02-26T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-02-26T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
776708,The Wheatlands,2023-02-26T23:20:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-02-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-02-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776708,The Wheatlands,2023-02-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-02-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-02-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776708,The Wheatlands,2023-02-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.49
776708,The Wheatlands,2023-02-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.2
776708,The Wheatlands,2023-02-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
776708,The Wheatlands,2023-02-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
776708,The Wheatlands,2023-02-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-02-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
776708,The Wheatlands,2023-02-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
776708,The Wheatlands,2023-02-26T23:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-26T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-26T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-26T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776708,The Wheatlands,2023-02-26T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
776708,The Wheatlands,2023-02-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
776708,The Wheatlands,2023-02-26T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-02-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-02-26T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-02-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776708,The Wheatlands,2023-02-26T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-26T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-26T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-26T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776708,The Wheatlands,2023-02-26T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
776708,The Wheatlands,2023-02-26T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
776708,The Wheatlands,2023-02-26T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-02-26T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-02-26T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-02-26T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-02-26T23:10:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
776708,The Wheatlands,2023-02-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
776708,The Wheatlands,2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
776708,The Wheatlands,2023-02-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-02-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-02-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.64
776708,The Wheatlands,2023-02-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
776708,The Wheatlands,2023-02-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.23
776708,The Wheatlands,2023-02-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
776708,The Wheatlands,2023-02-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-02-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776708,The Wheatlands,2023-02-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
776708,The Wheatlands,2023-02-26T23:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
776708,The Wheatlands,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
776708,The Wheatlands,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
776708,The Wheatlands,2023-02-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776708,The Wheatlands,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
776708,The Wheatlands,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776708,The Wheatlands,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
776708,The Wheatlands,2023-02-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776708,The Wheatlands,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-26T23:00:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
776708,The Wheatlands,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
776708,The Wheatlands,2023-02-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-02-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-02-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.64
776708,The Wheatlands,2023-02-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
776708,The Wheatlands,2023-02-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.95
776708,The Wheatlands,2023-02-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
776708,The Wheatlands,2023-02-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
776708,The Wheatlands,2023-02-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-02-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
776708,The Wheatlands,2023-02-26T23:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
776708,The Wheatlands,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
776708,The Wheatlands,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
776708,The Wheatlands,2023-02-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776708,The Wheatlands,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776708,The Wheatlands,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
776708,The Wheatlands,2023-02-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776708,The Wheatlands,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-02-26T22:50:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
776708,The Wheatlands,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.57
776708,The Wheatlands,2023-02-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-02-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776708,The Wheatlands,2023-02-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.95
776708,The Wheatlands,2023-02-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
776708,The Wheatlands,2023-02-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
776708,The Wheatlands,2023-02-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
776708,The Wheatlands,2023-02-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-02-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
776708,The Wheatlands,2023-02-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776708,The Wheatlands,2023-02-26T22:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
776708,The Wheatlands,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
776708,The Wheatlands,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
776708,The Wheatlands,2023-02-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776708,The Wheatlands,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776708,The Wheatlands,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
776708,The Wheatlands,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
776708,The Wheatlands,2023-02-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776708,The Wheatlands,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-26T22:40:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
776708,The Wheatlands,2023-02-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-02-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776708,The Wheatlands,2023-02-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
776708,The Wheatlands,2023-02-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
776708,The Wheatlands,2023-02-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.46
776708,The Wheatlands,2023-02-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
776708,The Wheatlands,2023-02-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-02-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776708,The Wheatlands,2023-02-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
776708,The Wheatlands,2023-02-26T22:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
776708,The Wheatlands,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
776708,The Wheatlands,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
776708,The Wheatlands,2023-02-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776708,The Wheatlands,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
776708,The Wheatlands,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
776708,The Wheatlands,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
776708,The Wheatlands,2023-02-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776708,The Wheatlands,2023-02-26T22:30:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
776708,The Wheatlands,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
776708,The Wheatlands,2023-02-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-02-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-02-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-02-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
776708,The Wheatlands,2023-02-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
776708,The Wheatlands,2023-02-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
776708,The Wheatlands,2023-02-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
776708,The Wheatlands,2023-02-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
776708,The Wheatlands,2023-02-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
776708,The Wheatlands,2023-02-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
776708,The Wheatlands,2023-02-26T22:30:00.000+00:00,device,,,,0.009000000000000001
