Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
776708,The Wheatlands,2023-02-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776708,The Wheatlands,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776708,The Wheatlands,2023-02-26T20:00:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
776708,The Wheatlands,2023-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
776708,The Wheatlands,2023-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
776708,The Wheatlands,2023-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.4
776708,The Wheatlands,2023-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
776708,The Wheatlands,2023-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
776708,The Wheatlands,2023-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
776708,The Wheatlands,2023-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
776708,The Wheatlands,2023-02-26T20:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
776708,The Wheatlands,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
776708,The Wheatlands,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
776708,The Wheatlands,2023-02-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
776708,The Wheatlands,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776708,The Wheatlands,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
776708,The Wheatlands,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776708,The Wheatlands,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
776708,The Wheatlands,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
776708,The Wheatlands,2023-02-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776708,The Wheatlands,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776708,The Wheatlands,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776708,The Wheatlands,2023-02-26T19:50:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776708,The Wheatlands,2023-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776708,The Wheatlands,2023-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
776708,The Wheatlands,2023-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.63
776708,The Wheatlands,2023-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.05
776708,The Wheatlands,2023-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
776708,The Wheatlands,2023-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
776708,The Wheatlands,2023-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
776708,The Wheatlands,2023-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
776708,The Wheatlands,2023-02-26T19:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
776708,The Wheatlands,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
776708,The Wheatlands,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
776708,The Wheatlands,2023-02-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776708,The Wheatlands,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776708,The Wheatlands,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776708,The Wheatlands,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776708,The Wheatlands,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
776708,The Wheatlands,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
776708,The Wheatlands,2023-02-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776708,The Wheatlands,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776708,The Wheatlands,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776708,The Wheatlands,2023-02-26T19:40:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776708,The Wheatlands,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776708,The Wheatlands,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
776708,The Wheatlands,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
776708,The Wheatlands,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.19
776708,The Wheatlands,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
776708,The Wheatlands,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
776708,The Wheatlands,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
776708,The Wheatlands,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
776708,The Wheatlands,2023-02-26T19:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
776708,The Wheatlands,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
776708,The Wheatlands,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
776708,The Wheatlands,2023-02-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
776708,The Wheatlands,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776708,The Wheatlands,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
776708,The Wheatlands,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
776708,The Wheatlands,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
776708,The Wheatlands,2023-02-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776708,The Wheatlands,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776708,The Wheatlands,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776708,The Wheatlands,2023-02-26T19:30:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776708,The Wheatlands,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776708,The Wheatlands,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
776708,The Wheatlands,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.57
776708,The Wheatlands,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.46
776708,The Wheatlands,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
776708,The Wheatlands,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776708,The Wheatlands,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776708,The Wheatlands,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
776708,The Wheatlands,2023-02-26T19:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
776708,The Wheatlands,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
776708,The Wheatlands,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
776708,The Wheatlands,2023-02-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
776708,The Wheatlands,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
776708,The Wheatlands,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
776708,The Wheatlands,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
776708,The Wheatlands,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776708,The Wheatlands,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
776708,The Wheatlands,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
776708,The Wheatlands,2023-02-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776708,The Wheatlands,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776708,The Wheatlands,2023-02-26T19:20:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
776708,The Wheatlands,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
776708,The Wheatlands,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.6
776708,The Wheatlands,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.25
776708,The Wheatlands,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
776708,The Wheatlands,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776708,The Wheatlands,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
776708,The Wheatlands,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
776708,The Wheatlands,2023-02-26T19:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
776708,The Wheatlands,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
776708,The Wheatlands,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
776708,The Wheatlands,2023-02-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776708,The Wheatlands,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
776708,The Wheatlands,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776708,The Wheatlands,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
776708,The Wheatlands,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776708,The Wheatlands,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
776708,The Wheatlands,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
776708,The Wheatlands,2023-02-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776708,The Wheatlands,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
776708,The Wheatlands,2023-02-26T19:10:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
776708,The Wheatlands,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
776708,The Wheatlands,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
776708,The Wheatlands,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
776708,The Wheatlands,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.44
776708,The Wheatlands,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
776708,The Wheatlands,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
776708,The Wheatlands,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
776708,The Wheatlands,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
776708,The Wheatlands,2023-02-26T19:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
776708,The Wheatlands,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
776708,The Wheatlands,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
776708,The Wheatlands,2023-02-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776708,The Wheatlands,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
776708,The Wheatlands,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776708,The Wheatlands,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
776708,The Wheatlands,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
776708,The Wheatlands,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776708,The Wheatlands,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
776708,The Wheatlands,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
776708,The Wheatlands,2023-02-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776708,The Wheatlands,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
776708,The Wheatlands,2023-02-26T19:00:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
776708,The Wheatlands,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
776708,The Wheatlands,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
776708,The Wheatlands,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.87
776708,The Wheatlands,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
776708,The Wheatlands,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776708,The Wheatlands,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
776708,The Wheatlands,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
776708,The Wheatlands,2023-02-26T19:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
776708,The Wheatlands,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
776708,The Wheatlands,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
776708,The Wheatlands,2023-02-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
776708,The Wheatlands,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
776708,The Wheatlands,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
776708,The Wheatlands,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776708,The Wheatlands,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
776708,The Wheatlands,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
776708,The Wheatlands,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
776708,The Wheatlands,2023-02-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776708,The Wheatlands,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776708,The Wheatlands,2023-02-26T18:50:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
776708,The Wheatlands,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.82
776708,The Wheatlands,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
776708,The Wheatlands,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.71
776708,The Wheatlands,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
776708,The Wheatlands,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
776708,The Wheatlands,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
776708,The Wheatlands,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
776708,The Wheatlands,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
776708,The Wheatlands,2023-02-26T18:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
776708,The Wheatlands,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
776708,The Wheatlands,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
776708,The Wheatlands,2023-02-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
776708,The Wheatlands,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
776708,The Wheatlands,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
776708,The Wheatlands,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776708,The Wheatlands,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776708,The Wheatlands,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
776708,The Wheatlands,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
776708,The Wheatlands,2023-02-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
776708,The Wheatlands,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776708,The Wheatlands,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776708,The Wheatlands,2023-02-26T18:40:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
776708,The Wheatlands,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.66
776708,The Wheatlands,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
776708,The Wheatlands,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.27
776708,The Wheatlands,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.47
776708,The Wheatlands,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
776708,The Wheatlands,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
776708,The Wheatlands,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
776708,The Wheatlands,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
776708,The Wheatlands,2023-02-26T18:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
776708,The Wheatlands,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
776708,The Wheatlands,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
776708,The Wheatlands,2023-02-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
776708,The Wheatlands,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776708,The Wheatlands,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
776708,The Wheatlands,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776708,The Wheatlands,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
776708,The Wheatlands,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
776708,The Wheatlands,2023-02-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776708,The Wheatlands,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
776708,The Wheatlands,2023-02-26T18:30:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
776708,The Wheatlands,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
776708,The Wheatlands,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.6
776708,The Wheatlands,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
776708,The Wheatlands,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.35
776708,The Wheatlands,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.64
776708,The Wheatlands,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
776708,The Wheatlands,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
776708,The Wheatlands,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776708,The Wheatlands,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
776708,The Wheatlands,2023-02-26T18:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
776708,The Wheatlands,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
776708,The Wheatlands,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.02
776708,The Wheatlands,2023-02-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776708,The Wheatlands,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
776708,The Wheatlands,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
776708,The Wheatlands,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
776708,The Wheatlands,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
776708,The Wheatlands,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
776708,The Wheatlands,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
776708,The Wheatlands,2023-02-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776708,The Wheatlands,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776708,The Wheatlands,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776708,The Wheatlands,2023-02-26T18:20:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
776708,The Wheatlands,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
776708,The Wheatlands,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.12
776708,The Wheatlands,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
776708,The Wheatlands,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.68
776708,The Wheatlands,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.78
776708,The Wheatlands,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
776708,The Wheatlands,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
776708,The Wheatlands,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
776708,The Wheatlands,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
776708,The Wheatlands,2023-02-26T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
776708,The Wheatlands,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
776708,The Wheatlands,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
776708,The Wheatlands,2023-02-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
776708,The Wheatlands,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776708,The Wheatlands,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
776708,The Wheatlands,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
776708,The Wheatlands,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
776708,The Wheatlands,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
776708,The Wheatlands,2023-02-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776708,The Wheatlands,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776708,The Wheatlands,2023-02-26T18:10:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
776708,The Wheatlands,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.15
776708,The Wheatlands,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
776708,The Wheatlands,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.36
776708,The Wheatlands,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.69
776708,The Wheatlands,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
776708,The Wheatlands,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
776708,The Wheatlands,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
776708,The Wheatlands,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
776708,The Wheatlands,2023-02-26T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
776708,The Wheatlands,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
776708,The Wheatlands,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
776708,The Wheatlands,2023-02-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
776708,The Wheatlands,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776708,The Wheatlands,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
776708,The Wheatlands,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
776708,The Wheatlands,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
776708,The Wheatlands,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
776708,The Wheatlands,2023-02-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776708,The Wheatlands,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776708,The Wheatlands,2023-02-26T18:00:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.87
776708,The Wheatlands,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
776708,The Wheatlands,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.83
776708,The Wheatlands,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
776708,The Wheatlands,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
776708,The Wheatlands,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.85
776708,The Wheatlands,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
776708,The Wheatlands,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
776708,The Wheatlands,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
776708,The Wheatlands,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
776708,The Wheatlands,2023-02-26T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
776708,The Wheatlands,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
776708,The Wheatlands,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.7
776708,The Wheatlands,2023-02-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
776708,The Wheatlands,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
776708,The Wheatlands,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776708,The Wheatlands,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
776708,The Wheatlands,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
776708,The Wheatlands,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
776708,The Wheatlands,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
776708,The Wheatlands,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
776708,The Wheatlands,2023-02-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
776708,The Wheatlands,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
776708,The Wheatlands,2023-02-26T17:50:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
776708,The Wheatlands,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
776708,The Wheatlands,2023-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
776708,The Wheatlands,2023-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
776708,The Wheatlands,2023-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.3
776708,The Wheatlands,2023-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
776708,The Wheatlands,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
776708,The Wheatlands,2023-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776708,The Wheatlands,2023-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
776708,The Wheatlands,2023-02-26T17:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
776708,The Wheatlands,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
776708,The Wheatlands,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
776708,The Wheatlands,2023-02-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776708,The Wheatlands,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
776708,The Wheatlands,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
776708,The Wheatlands,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
776708,The Wheatlands,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
776708,The Wheatlands,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
776708,The Wheatlands,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
776708,The Wheatlands,2023-02-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776708,The Wheatlands,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776708,The Wheatlands,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
776708,The Wheatlands,2023-02-26T17:40:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
776708,The Wheatlands,2023-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
