Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
776708,The Wheatlands,2023-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
776708,The Wheatlands,2023-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
776708,The Wheatlands,2023-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
776708,The Wheatlands,2023-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
776708,The Wheatlands,2023-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
776708,The Wheatlands,2023-02-26T17:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776708,The Wheatlands,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
776708,The Wheatlands,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
776708,The Wheatlands,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
776708,The Wheatlands,2023-02-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776708,The Wheatlands,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
776708,The Wheatlands,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776708,The Wheatlands,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
776708,The Wheatlands,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
776708,The Wheatlands,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
776708,The Wheatlands,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
776708,The Wheatlands,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
776708,The Wheatlands,2023-02-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776708,The Wheatlands,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776708,The Wheatlands,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
776708,The Wheatlands,2023-02-26T17:30:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776708,The Wheatlands,2023-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
776708,The Wheatlands,2023-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
776708,The Wheatlands,2023-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.47
776708,The Wheatlands,2023-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
776708,The Wheatlands,2023-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
776708,The Wheatlands,2023-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
776708,The Wheatlands,2023-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
776708,The Wheatlands,2023-02-26T17:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
776708,The Wheatlands,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.78
776708,The Wheatlands,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
776708,The Wheatlands,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
776708,The Wheatlands,2023-02-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
776708,The Wheatlands,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
776708,The Wheatlands,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776708,The Wheatlands,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
776708,The Wheatlands,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
776708,The Wheatlands,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
776708,The Wheatlands,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
776708,The Wheatlands,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.14
776708,The Wheatlands,2023-02-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
776708,The Wheatlands,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
776708,The Wheatlands,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
776708,The Wheatlands,2023-02-26T17:20:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776708,The Wheatlands,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
776708,The Wheatlands,2023-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
776708,The Wheatlands,2023-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.59
776708,The Wheatlands,2023-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
776708,The Wheatlands,2023-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.63
776708,The Wheatlands,2023-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
776708,The Wheatlands,2023-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776708,The Wheatlands,2023-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
776708,The Wheatlands,2023-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
776708,The Wheatlands,2023-02-26T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
776708,The Wheatlands,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
776708,The Wheatlands,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
776708,The Wheatlands,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.37
776708,The Wheatlands,2023-02-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
776708,The Wheatlands,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
776708,The Wheatlands,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
776708,The Wheatlands,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
776708,The Wheatlands,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776708,The Wheatlands,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
776708,The Wheatlands,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.59
776708,The Wheatlands,2023-02-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
776708,The Wheatlands,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776708,The Wheatlands,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
776708,The Wheatlands,2023-02-26T17:10:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
776708,The Wheatlands,2023-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
776708,The Wheatlands,2023-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
776708,The Wheatlands,2023-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.33
776708,The Wheatlands,2023-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.95
776708,The Wheatlands,2023-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
776708,The Wheatlands,2023-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776708,The Wheatlands,2023-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
776708,The Wheatlands,2023-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
776708,The Wheatlands,2023-02-26T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
776708,The Wheatlands,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
776708,The Wheatlands,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
776708,The Wheatlands,2023-02-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
776708,The Wheatlands,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
776708,The Wheatlands,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
776708,The Wheatlands,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
776708,The Wheatlands,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776708,The Wheatlands,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
776708,The Wheatlands,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.76
776708,The Wheatlands,2023-02-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776708,The Wheatlands,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
776708,The Wheatlands,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
776708,The Wheatlands,2023-02-26T17:00:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776708,The Wheatlands,2023-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
776708,The Wheatlands,2023-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
776708,The Wheatlands,2023-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.43
776708,The Wheatlands,2023-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
776708,The Wheatlands,2023-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
776708,The Wheatlands,2023-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
776708,The Wheatlands,2023-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
776708,The Wheatlands,2023-02-26T17:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
776708,The Wheatlands,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
776708,The Wheatlands,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
776708,The Wheatlands,2023-02-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776708,The Wheatlands,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
776708,The Wheatlands,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776708,The Wheatlands,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
776708,The Wheatlands,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
776708,The Wheatlands,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
776708,The Wheatlands,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
776708,The Wheatlands,2023-02-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776708,The Wheatlands,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
776708,The Wheatlands,2023-02-26T16:50:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776708,The Wheatlands,2023-02-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
776708,The Wheatlands,2023-02-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.31
776708,The Wheatlands,2023-02-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.61
776708,The Wheatlands,2023-02-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
776708,The Wheatlands,2023-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
776708,The Wheatlands,2023-02-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776708,The Wheatlands,2023-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
776708,The Wheatlands,2023-02-26T16:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
776708,The Wheatlands,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
776708,The Wheatlands,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
776708,The Wheatlands,2023-02-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
776708,The Wheatlands,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776708,The Wheatlands,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776708,The Wheatlands,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776708,The Wheatlands,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
776708,The Wheatlands,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
776708,The Wheatlands,2023-02-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776708,The Wheatlands,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776708,The Wheatlands,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776708,The Wheatlands,2023-02-26T16:40:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776708,The Wheatlands,2023-02-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-02-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
776708,The Wheatlands,2023-02-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
776708,The Wheatlands,2023-02-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.7
776708,The Wheatlands,2023-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
776708,The Wheatlands,2023-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
776708,The Wheatlands,2023-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
776708,The Wheatlands,2023-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
776708,The Wheatlands,2023-02-26T16:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
776708,The Wheatlands,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
776708,The Wheatlands,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
776708,The Wheatlands,2023-02-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
776708,The Wheatlands,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776708,The Wheatlands,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
776708,The Wheatlands,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776708,The Wheatlands,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
776708,The Wheatlands,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
776708,The Wheatlands,2023-02-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776708,The Wheatlands,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
776708,The Wheatlands,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776708,The Wheatlands,2023-02-26T16:30:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776708,The Wheatlands,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-02-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-02-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
776708,The Wheatlands,2023-02-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
776708,The Wheatlands,2023-02-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
776708,The Wheatlands,2023-02-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
776708,The Wheatlands,2023-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776708,The Wheatlands,2023-02-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776708,The Wheatlands,2023-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
776708,The Wheatlands,2023-02-26T16:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
776708,The Wheatlands,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
776708,The Wheatlands,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
776708,The Wheatlands,2023-02-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776708,The Wheatlands,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
776708,The Wheatlands,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776708,The Wheatlands,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
776708,The Wheatlands,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
776708,The Wheatlands,2023-02-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776708,The Wheatlands,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776708,The Wheatlands,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776708,The Wheatlands,2023-02-26T16:20:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776708,The Wheatlands,2023-02-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-02-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
776708,The Wheatlands,2023-02-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.94
776708,The Wheatlands,2023-02-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.88
776708,The Wheatlands,2023-02-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
776708,The Wheatlands,2023-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
776708,The Wheatlands,2023-02-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
776708,The Wheatlands,2023-02-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
776708,The Wheatlands,2023-02-26T16:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
776708,The Wheatlands,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
776708,The Wheatlands,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
776708,The Wheatlands,2023-02-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776708,The Wheatlands,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
776708,The Wheatlands,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
776708,The Wheatlands,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
776708,The Wheatlands,2023-02-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776708,The Wheatlands,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-02-26T16:10:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
776708,The Wheatlands,2023-02-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-02-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
776708,The Wheatlands,2023-02-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.33
776708,The Wheatlands,2023-02-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.25
776708,The Wheatlands,2023-02-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
776708,The Wheatlands,2023-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
776708,The Wheatlands,2023-02-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
776708,The Wheatlands,2023-02-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
776708,The Wheatlands,2023-02-26T16:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
776708,The Wheatlands,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
776708,The Wheatlands,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
776708,The Wheatlands,2023-02-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776708,The Wheatlands,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776708,The Wheatlands,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776708,The Wheatlands,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
776708,The Wheatlands,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
776708,The Wheatlands,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
776708,The Wheatlands,2023-02-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-02-26T16:00:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-02-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-02-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
776708,The Wheatlands,2023-02-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.63
776708,The Wheatlands,2023-02-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
776708,The Wheatlands,2023-02-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
776708,The Wheatlands,2023-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
776708,The Wheatlands,2023-02-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776708,The Wheatlands,2023-02-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776708,The Wheatlands,2023-02-26T16:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
776708,The Wheatlands,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
776708,The Wheatlands,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776708,The Wheatlands,2023-02-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
776708,The Wheatlands,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776708,The Wheatlands,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
776708,The Wheatlands,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
776708,The Wheatlands,2023-02-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776708,The Wheatlands,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776708,The Wheatlands,2023-02-26T15:50:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
776708,The Wheatlands,2023-02-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-02-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-02-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.8
776708,The Wheatlands,2023-02-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
776708,The Wheatlands,2023-02-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
776708,The Wheatlands,2023-02-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
776708,The Wheatlands,2023-02-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-02-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
776708,The Wheatlands,2023-02-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
776708,The Wheatlands,2023-02-26T15:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
776708,The Wheatlands,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
776708,The Wheatlands,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
776708,The Wheatlands,2023-02-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776708,The Wheatlands,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
776708,The Wheatlands,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776708,The Wheatlands,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
776708,The Wheatlands,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
776708,The Wheatlands,2023-02-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776708,The Wheatlands,2023-02-26T15:40:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776708,The Wheatlands,2023-02-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-02-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-02-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
776708,The Wheatlands,2023-02-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
776708,The Wheatlands,2023-02-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.31
776708,The Wheatlands,2023-02-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
776708,The Wheatlands,2023-02-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
776708,The Wheatlands,2023-02-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776708,The Wheatlands,2023-02-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
776708,The Wheatlands,2023-02-26T15:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
776708,The Wheatlands,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
776708,The Wheatlands,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
776708,The Wheatlands,2023-02-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776708,The Wheatlands,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
776708,The Wheatlands,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776708,The Wheatlands,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
776708,The Wheatlands,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
776708,The Wheatlands,2023-02-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776708,The Wheatlands,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776708,The Wheatlands,2023-02-26T15:30:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776708,The Wheatlands,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776708,The Wheatlands,2023-02-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-02-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-02-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
776708,The Wheatlands,2023-02-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
776708,The Wheatlands,2023-02-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
776708,The Wheatlands,2023-02-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
776708,The Wheatlands,2023-02-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-02-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
776708,The Wheatlands,2023-02-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
776708,The Wheatlands,2023-02-26T15:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
776708,The Wheatlands,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
776708,The Wheatlands,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
776708,The Wheatlands,2023-02-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776708,The Wheatlands,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
776708,The Wheatlands,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776708,The Wheatlands,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
776708,The Wheatlands,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
776708,The Wheatlands,2023-02-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776708,The Wheatlands,2023-02-26T15:20:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
776708,The Wheatlands,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-02-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-02-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
776708,The Wheatlands,2023-02-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
776708,The Wheatlands,2023-02-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
776708,The Wheatlands,2023-02-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
776708,The Wheatlands,2023-02-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
776708,The Wheatlands,2023-02-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
776708,The Wheatlands,2023-02-26T15:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
776708,The Wheatlands,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
776708,The Wheatlands,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
776708,The Wheatlands,2023-02-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776708,The Wheatlands,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
