Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-02-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
776708,The Wheatlands,2023-02-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
776708,The Wheatlands,2023-02-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
776708,The Wheatlands,2023-02-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
776708,The Wheatlands,2023-02-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
776708,The Wheatlands,2023-02-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
776708,The Wheatlands,2023-02-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776708,The Wheatlands,2023-02-26T12:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
776708,The Wheatlands,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
776708,The Wheatlands,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
776708,The Wheatlands,2023-02-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776708,The Wheatlands,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
776708,The Wheatlands,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
776708,The Wheatlands,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
776708,The Wheatlands,2023-02-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776708,The Wheatlands,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-02-26T12:40:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776708,The Wheatlands,2023-02-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-02-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
776708,The Wheatlands,2023-02-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.59
776708,The Wheatlands,2023-02-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
776708,The Wheatlands,2023-02-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
776708,The Wheatlands,2023-02-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
776708,The Wheatlands,2023-02-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776708,The Wheatlands,2023-02-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
776708,The Wheatlands,2023-02-26T12:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
776708,The Wheatlands,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
776708,The Wheatlands,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
776708,The Wheatlands,2023-02-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
776708,The Wheatlands,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
776708,The Wheatlands,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
776708,The Wheatlands,2023-02-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776708,The Wheatlands,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776708,The Wheatlands,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-02-26T12:30:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
776708,The Wheatlands,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
776708,The Wheatlands,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
776708,The Wheatlands,2023-02-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
776708,The Wheatlands,2023-02-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
776708,The Wheatlands,2023-02-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.43
776708,The Wheatlands,2023-02-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
776708,The Wheatlands,2023-02-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-02-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
776708,The Wheatlands,2023-02-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
776708,The Wheatlands,2023-02-26T12:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
776708,The Wheatlands,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
776708,The Wheatlands,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
776708,The Wheatlands,2023-02-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
776708,The Wheatlands,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
776708,The Wheatlands,2023-02-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776708,The Wheatlands,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-02-26T12:20:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
776708,The Wheatlands,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
776708,The Wheatlands,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
776708,The Wheatlands,2023-02-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
776708,The Wheatlands,2023-02-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
776708,The Wheatlands,2023-02-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.18
776708,The Wheatlands,2023-02-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
776708,The Wheatlands,2023-02-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
776708,The Wheatlands,2023-02-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776708,The Wheatlands,2023-02-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
776708,The Wheatlands,2023-02-26T12:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
776708,The Wheatlands,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
776708,The Wheatlands,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776708,The Wheatlands,2023-02-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776708,The Wheatlands,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776708,The Wheatlands,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
776708,The Wheatlands,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
776708,The Wheatlands,2023-02-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776708,The Wheatlands,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-02-26T12:10:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
776708,The Wheatlands,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
776708,The Wheatlands,2023-02-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
776708,The Wheatlands,2023-02-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
776708,The Wheatlands,2023-02-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
776708,The Wheatlands,2023-02-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
776708,The Wheatlands,2023-02-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776708,The Wheatlands,2023-02-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
776708,The Wheatlands,2023-02-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
776708,The Wheatlands,2023-02-26T12:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776708,The Wheatlands,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
776708,The Wheatlands,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
776708,The Wheatlands,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
776708,The Wheatlands,2023-02-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776708,The Wheatlands,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
776708,The Wheatlands,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
776708,The Wheatlands,2023-02-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-02-26T12:00:00.000+00:00,transformer,,Temperature,C,13.2
776708,The Wheatlands,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
776708,The Wheatlands,2023-02-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
776708,The Wheatlands,2023-02-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
776708,The Wheatlands,2023-02-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
776708,The Wheatlands,2023-02-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
776708,The Wheatlands,2023-02-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-02-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776708,The Wheatlands,2023-02-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
776708,The Wheatlands,2023-02-26T12:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
776708,The Wheatlands,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776708,The Wheatlands,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
776708,The Wheatlands,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
776708,The Wheatlands,2023-02-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
776708,The Wheatlands,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776708,The Wheatlands,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
776708,The Wheatlands,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776708,The Wheatlands,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
776708,The Wheatlands,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
776708,The Wheatlands,2023-02-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776708,The Wheatlands,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776708,The Wheatlands,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-02-26T11:50:00.000+00:00,transformer,,Temperature,C,13.2
776708,The Wheatlands,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776708,The Wheatlands,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776708,The Wheatlands,2023-02-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-02-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.03
776708,The Wheatlands,2023-02-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.91
776708,The Wheatlands,2023-02-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
776708,The Wheatlands,2023-02-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
776708,The Wheatlands,2023-02-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-02-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
776708,The Wheatlands,2023-02-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
776708,The Wheatlands,2023-02-26T11:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776708,The Wheatlands,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776708,The Wheatlands,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
776708,The Wheatlands,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
776708,The Wheatlands,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
776708,The Wheatlands,2023-02-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
776708,The Wheatlands,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776708,The Wheatlands,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
776708,The Wheatlands,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
776708,The Wheatlands,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
776708,The Wheatlands,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
776708,The Wheatlands,2023-02-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776708,The Wheatlands,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-02-26T11:40:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776708,The Wheatlands,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-02-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.47
776708,The Wheatlands,2023-02-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
776708,The Wheatlands,2023-02-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
776708,The Wheatlands,2023-02-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
776708,The Wheatlands,2023-02-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-02-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
776708,The Wheatlands,2023-02-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
776708,The Wheatlands,2023-02-26T11:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
776708,The Wheatlands,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
776708,The Wheatlands,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
776708,The Wheatlands,2023-02-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
776708,The Wheatlands,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
776708,The Wheatlands,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776708,The Wheatlands,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
776708,The Wheatlands,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
776708,The Wheatlands,2023-02-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776708,The Wheatlands,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776708,The Wheatlands,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-26T11:30:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776708,The Wheatlands,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
776708,The Wheatlands,2023-02-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-02-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
776708,The Wheatlands,2023-02-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
776708,The Wheatlands,2023-02-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.04
776708,The Wheatlands,2023-02-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
776708,The Wheatlands,2023-02-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776708,The Wheatlands,2023-02-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
776708,The Wheatlands,2023-02-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
776708,The Wheatlands,2023-02-26T11:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776708,The Wheatlands,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
776708,The Wheatlands,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
776708,The Wheatlands,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
776708,The Wheatlands,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
776708,The Wheatlands,2023-02-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
776708,The Wheatlands,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776708,The Wheatlands,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
776708,The Wheatlands,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
776708,The Wheatlands,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
776708,The Wheatlands,2023-02-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-26T11:20:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776708,The Wheatlands,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776708,The Wheatlands,2023-02-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-02-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
776708,The Wheatlands,2023-02-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
776708,The Wheatlands,2023-02-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
776708,The Wheatlands,2023-02-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
776708,The Wheatlands,2023-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
776708,The Wheatlands,2023-02-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
776708,The Wheatlands,2023-02-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
776708,The Wheatlands,2023-02-26T11:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
776708,The Wheatlands,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
776708,The Wheatlands,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
776708,The Wheatlands,2023-02-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
776708,The Wheatlands,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776708,The Wheatlands,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776708,The Wheatlands,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776708,The Wheatlands,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
776708,The Wheatlands,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
776708,The Wheatlands,2023-02-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776708,The Wheatlands,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776708,The Wheatlands,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-02-26T11:10:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776708,The Wheatlands,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-02-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
776708,The Wheatlands,2023-02-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.78
776708,The Wheatlands,2023-02-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.31
776708,The Wheatlands,2023-02-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
776708,The Wheatlands,2023-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776708,The Wheatlands,2023-02-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
776708,The Wheatlands,2023-02-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
776708,The Wheatlands,2023-02-26T11:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
776708,The Wheatlands,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
776708,The Wheatlands,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776708,The Wheatlands,2023-02-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
776708,The Wheatlands,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
776708,The Wheatlands,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
776708,The Wheatlands,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
776708,The Wheatlands,2023-02-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776708,The Wheatlands,2023-02-26T11:00:00.000+00:00,transformer,,Temperature,C,12.9
776708,The Wheatlands,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776708,The Wheatlands,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-02-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-02-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-02-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.26
776708,The Wheatlands,2023-02-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
776708,The Wheatlands,2023-02-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.92
776708,The Wheatlands,2023-02-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
776708,The Wheatlands,2023-02-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776708,The Wheatlands,2023-02-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
776708,The Wheatlands,2023-02-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
776708,The Wheatlands,2023-02-26T11:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
776708,The Wheatlands,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
776708,The Wheatlands,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
776708,The Wheatlands,2023-02-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776708,The Wheatlands,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.31
776708,The Wheatlands,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
776708,The Wheatlands,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
776708,The Wheatlands,2023-02-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776708,The Wheatlands,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776708,The Wheatlands,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-02-26T10:50:00.000+00:00,transformer,,Temperature,C,12.8
776708,The Wheatlands,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776708,The Wheatlands,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-02-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
776708,The Wheatlands,2023-02-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
776708,The Wheatlands,2023-02-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
776708,The Wheatlands,2023-02-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
776708,The Wheatlands,2023-02-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776708,The Wheatlands,2023-02-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
776708,The Wheatlands,2023-02-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-02-26T10:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776708,The Wheatlands,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
776708,The Wheatlands,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
776708,The Wheatlands,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
776708,The Wheatlands,2023-02-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776708,The Wheatlands,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
776708,The Wheatlands,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776708,The Wheatlands,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
776708,The Wheatlands,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
776708,The Wheatlands,2023-02-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776708,The Wheatlands,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776708,The Wheatlands,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
776708,The Wheatlands,2023-02-26T10:40:00.000+00:00,transformer,,Temperature,C,12.8
776708,The Wheatlands,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776708,The Wheatlands,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-02-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
776708,The Wheatlands,2023-02-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
776708,The Wheatlands,2023-02-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
776708,The Wheatlands,2023-02-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.12
776708,The Wheatlands,2023-02-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
776708,The Wheatlands,2023-02-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
776708,The Wheatlands,2023-02-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776708,The Wheatlands,2023-02-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-02-26T10:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
776708,The Wheatlands,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
776708,The Wheatlands,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
776708,The Wheatlands,2023-02-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
776708,The Wheatlands,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
776708,The Wheatlands,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
776708,The Wheatlands,2023-02-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-26T10:30:00.000+00:00,transformer,,Temperature,C,12.7
776708,The Wheatlands,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776708,The Wheatlands,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-02-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
776708,The Wheatlands,2023-02-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
776708,The Wheatlands,2023-02-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.2
776708,The Wheatlands,2023-02-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
776708,The Wheatlands,2023-02-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
776708,The Wheatlands,2023-02-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
776708,The Wheatlands,2023-02-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-02-26T10:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
776708,The Wheatlands,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
776708,The Wheatlands,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
776708,The Wheatlands,2023-02-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
