Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
776708,The Wheatlands,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
776708,The Wheatlands,2023-02-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776708,The Wheatlands,2023-02-26T10:20:00.000+00:00,transformer,,Temperature,C,12.6
776708,The Wheatlands,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776708,The Wheatlands,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776708,The Wheatlands,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-02-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-02-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
776708,The Wheatlands,2023-02-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
776708,The Wheatlands,2023-02-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.42
776708,The Wheatlands,2023-02-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
776708,The Wheatlands,2023-02-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776708,The Wheatlands,2023-02-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
776708,The Wheatlands,2023-02-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-02-26T10:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
776708,The Wheatlands,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
776708,The Wheatlands,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
776708,The Wheatlands,2023-02-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776708,The Wheatlands,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
776708,The Wheatlands,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
776708,The Wheatlands,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
776708,The Wheatlands,2023-02-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776708,The Wheatlands,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-02-26T10:10:00.000+00:00,transformer,,Temperature,C,12.6
776708,The Wheatlands,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-02-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
776708,The Wheatlands,2023-02-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
776708,The Wheatlands,2023-02-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
776708,The Wheatlands,2023-02-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
776708,The Wheatlands,2023-02-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
776708,The Wheatlands,2023-02-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
776708,The Wheatlands,2023-02-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-02-26T10:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
776708,The Wheatlands,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
776708,The Wheatlands,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
776708,The Wheatlands,2023-02-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776708,The Wheatlands,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
776708,The Wheatlands,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
776708,The Wheatlands,2023-02-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776708,The Wheatlands,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776708,The Wheatlands,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-02-26T10:00:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776708,The Wheatlands,2023-02-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
776708,The Wheatlands,2023-02-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
776708,The Wheatlands,2023-02-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
776708,The Wheatlands,2023-02-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
776708,The Wheatlands,2023-02-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776708,The Wheatlands,2023-02-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776708,The Wheatlands,2023-02-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
776708,The Wheatlands,2023-02-26T10:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
776708,The Wheatlands,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
776708,The Wheatlands,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
776708,The Wheatlands,2023-02-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
776708,The Wheatlands,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
776708,The Wheatlands,2023-02-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776708,The Wheatlands,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-02-26T09:50:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776708,The Wheatlands,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-02-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
776708,The Wheatlands,2023-02-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
776708,The Wheatlands,2023-02-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
776708,The Wheatlands,2023-02-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
776708,The Wheatlands,2023-02-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
776708,The Wheatlands,2023-02-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
776708,The Wheatlands,2023-02-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
776708,The Wheatlands,2023-02-26T09:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
776708,The Wheatlands,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
776708,The Wheatlands,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
776708,The Wheatlands,2023-02-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776708,The Wheatlands,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
776708,The Wheatlands,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
776708,The Wheatlands,2023-02-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776708,The Wheatlands,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776708,The Wheatlands,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-02-26T09:40:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-02-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-02-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
776708,The Wheatlands,2023-02-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
776708,The Wheatlands,2023-02-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
776708,The Wheatlands,2023-02-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
776708,The Wheatlands,2023-02-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-02-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
776708,The Wheatlands,2023-02-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
776708,The Wheatlands,2023-02-26T09:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
776708,The Wheatlands,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776708,The Wheatlands,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
776708,The Wheatlands,2023-02-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776708,The Wheatlands,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
776708,The Wheatlands,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
776708,The Wheatlands,2023-02-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-02-26T09:30:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
776708,The Wheatlands,2023-02-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-02-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
776708,The Wheatlands,2023-02-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.28
776708,The Wheatlands,2023-02-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.02
776708,The Wheatlands,2023-02-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
776708,The Wheatlands,2023-02-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
776708,The Wheatlands,2023-02-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
776708,The Wheatlands,2023-02-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
776708,The Wheatlands,2023-02-26T09:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
776708,The Wheatlands,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
776708,The Wheatlands,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
776708,The Wheatlands,2023-02-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776708,The Wheatlands,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776708,The Wheatlands,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776708,The Wheatlands,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776708,The Wheatlands,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
776708,The Wheatlands,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
776708,The Wheatlands,2023-02-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776708,The Wheatlands,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-26T09:20:00.000+00:00,transformer,,Temperature,C,12.3
776708,The Wheatlands,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
776708,The Wheatlands,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776708,The Wheatlands,2023-02-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-02-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
776708,The Wheatlands,2023-02-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.15
776708,The Wheatlands,2023-02-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.41
776708,The Wheatlands,2023-02-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
776708,The Wheatlands,2023-02-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776708,The Wheatlands,2023-02-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
776708,The Wheatlands,2023-02-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
776708,The Wheatlands,2023-02-26T09:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
776708,The Wheatlands,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
776708,The Wheatlands,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
776708,The Wheatlands,2023-02-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
776708,The Wheatlands,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776708,The Wheatlands,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776708,The Wheatlands,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
776708,The Wheatlands,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
776708,The Wheatlands,2023-02-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-02-26T09:10:00.000+00:00,transformer,,Temperature,C,12.2
776708,The Wheatlands,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776708,The Wheatlands,2023-02-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-02-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-02-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
776708,The Wheatlands,2023-02-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.96
776708,The Wheatlands,2023-02-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
776708,The Wheatlands,2023-02-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
776708,The Wheatlands,2023-02-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776708,The Wheatlands,2023-02-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
776708,The Wheatlands,2023-02-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
776708,The Wheatlands,2023-02-26T09:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
776708,The Wheatlands,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
776708,The Wheatlands,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
776708,The Wheatlands,2023-02-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
776708,The Wheatlands,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
776708,The Wheatlands,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
776708,The Wheatlands,2023-02-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
776708,The Wheatlands,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776708,The Wheatlands,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-02-26T09:00:00.000+00:00,transformer,,Temperature,C,12.1
776708,The Wheatlands,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
776708,The Wheatlands,2023-02-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-02-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-02-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.29
776708,The Wheatlands,2023-02-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.69
776708,The Wheatlands,2023-02-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
776708,The Wheatlands,2023-02-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
776708,The Wheatlands,2023-02-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-02-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
776708,The Wheatlands,2023-02-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-26T09:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
776708,The Wheatlands,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
776708,The Wheatlands,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776708,The Wheatlands,2023-02-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776708,The Wheatlands,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
776708,The Wheatlands,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
776708,The Wheatlands,2023-02-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776708,The Wheatlands,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776708,The Wheatlands,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-02-26T08:50:00.000+00:00,transformer,,Temperature,C,12.0
776708,The Wheatlands,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
776708,The Wheatlands,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
776708,The Wheatlands,2023-02-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-02-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.13
776708,The Wheatlands,2023-02-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
776708,The Wheatlands,2023-02-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
776708,The Wheatlands,2023-02-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
776708,The Wheatlands,2023-02-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-02-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
776708,The Wheatlands,2023-02-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
776708,The Wheatlands,2023-02-26T08:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
776708,The Wheatlands,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
776708,The Wheatlands,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
776708,The Wheatlands,2023-02-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776708,The Wheatlands,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
776708,The Wheatlands,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
776708,The Wheatlands,2023-02-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-26T08:40:00.000+00:00,transformer,,Temperature,C,11.9
776708,The Wheatlands,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776708,The Wheatlands,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
776708,The Wheatlands,2023-02-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-02-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
776708,The Wheatlands,2023-02-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.65
776708,The Wheatlands,2023-02-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.32
776708,The Wheatlands,2023-02-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
776708,The Wheatlands,2023-02-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-02-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-02-26T08:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
776708,The Wheatlands,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
776708,The Wheatlands,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
776708,The Wheatlands,2023-02-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776708,The Wheatlands,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
776708,The Wheatlands,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
776708,The Wheatlands,2023-02-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-26T08:30:00.000+00:00,transformer,,Temperature,C,11.9
776708,The Wheatlands,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-02-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-02-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.26
776708,The Wheatlands,2023-02-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
776708,The Wheatlands,2023-02-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.83
776708,The Wheatlands,2023-02-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
776708,The Wheatlands,2023-02-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
776708,The Wheatlands,2023-02-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-02-26T08:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
776708,The Wheatlands,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
776708,The Wheatlands,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
776708,The Wheatlands,2023-02-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776708,The Wheatlands,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
776708,The Wheatlands,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
776708,The Wheatlands,2023-02-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-02-26T08:20:00.000+00:00,transformer,,Temperature,C,11.8
776708,The Wheatlands,2023-02-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-02-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776708,The Wheatlands,2023-02-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.98
776708,The Wheatlands,2023-02-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
776708,The Wheatlands,2023-02-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
776708,The Wheatlands,2023-02-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
776708,The Wheatlands,2023-02-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
776708,The Wheatlands,2023-02-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
776708,The Wheatlands,2023-02-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
776708,The Wheatlands,2023-02-26T08:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
776708,The Wheatlands,2023-02-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
776708,The Wheatlands,2023-02-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776708,The Wheatlands,2023-02-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-02-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-02-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-02-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
776708,The Wheatlands,2023-02-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
776708,The Wheatlands,2023-02-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
776708,The Wheatlands,2023-02-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-02-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-02-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776708,The Wheatlands,2023-02-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-02-26T08:10:00.000+00:00,transformer,,Temperature,C,11.8
776708,The Wheatlands,2023-02-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-02-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776708,The Wheatlands,2023-02-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.37
776708,The Wheatlands,2023-02-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.11
776708,The Wheatlands,2023-02-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.25
776708,The Wheatlands,2023-02-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
776708,The Wheatlands,2023-02-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
776708,The Wheatlands,2023-02-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
776708,The Wheatlands,2023-02-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
776708,The Wheatlands,2023-02-26T08:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
776708,The Wheatlands,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
776708,The Wheatlands,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
776708,The Wheatlands,2023-02-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-02-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-02-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776708,The Wheatlands,2023-02-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
776708,The Wheatlands,2023-02-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
776708,The Wheatlands,2023-02-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-02-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-02-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-02-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-26T08:00:00.000+00:00,transformer,,Temperature,C,11.8
776708,The Wheatlands,2023-02-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
