Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
776708,The Wheatlands,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
776708,The Wheatlands,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
776708,The Wheatlands,2023-02-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776708,The Wheatlands,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776708,The Wheatlands,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
776708,The Wheatlands,2023-02-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
776708,The Wheatlands,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776708,The Wheatlands,2023-02-26T05:30:00.000+00:00,transformer,,Temperature,C,12.1
776708,The Wheatlands,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-02-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-02-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-02-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
776708,The Wheatlands,2023-02-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.23
776708,The Wheatlands,2023-02-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.99
776708,The Wheatlands,2023-02-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
776708,The Wheatlands,2023-02-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-02-26T05:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
776708,The Wheatlands,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
776708,The Wheatlands,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
776708,The Wheatlands,2023-02-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776708,The Wheatlands,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776708,The Wheatlands,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776708,The Wheatlands,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
776708,The Wheatlands,2023-02-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-02-26T05:20:00.000+00:00,transformer,,Temperature,C,12.1
776708,The Wheatlands,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776708,The Wheatlands,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776708,The Wheatlands,2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-02-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-02-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-02-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
776708,The Wheatlands,2023-02-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.49
776708,The Wheatlands,2023-02-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.8
776708,The Wheatlands,2023-02-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
776708,The Wheatlands,2023-02-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-02-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-02-26T05:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
776708,The Wheatlands,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
776708,The Wheatlands,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
776708,The Wheatlands,2023-02-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776708,The Wheatlands,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
776708,The Wheatlands,2023-02-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776708,The Wheatlands,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-02-26T05:10:00.000+00:00,transformer,,Temperature,C,12.1
776708,The Wheatlands,2023-02-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-02-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776708,The Wheatlands,2023-02-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-02-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-02-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-02-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
776708,The Wheatlands,2023-02-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.34
776708,The Wheatlands,2023-02-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.36
776708,The Wheatlands,2023-02-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
776708,The Wheatlands,2023-02-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776708,The Wheatlands,2023-02-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-02-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-26T05:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
776708,The Wheatlands,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
776708,The Wheatlands,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
776708,The Wheatlands,2023-02-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776708,The Wheatlands,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776708,The Wheatlands,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776708,The Wheatlands,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
776708,The Wheatlands,2023-02-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776708,The Wheatlands,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776708,The Wheatlands,2023-02-26T05:00:00.000+00:00,transformer,,Temperature,C,12.2
776708,The Wheatlands,2023-02-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-02-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776708,The Wheatlands,2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-02-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-02-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-02-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.35
776708,The Wheatlands,2023-02-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-02-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.93
776708,The Wheatlands,2023-02-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
776708,The Wheatlands,2023-02-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-02-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-02-26T05:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
776708,The Wheatlands,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
776708,The Wheatlands,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
776708,The Wheatlands,2023-02-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776708,The Wheatlands,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776708,The Wheatlands,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
776708,The Wheatlands,2023-02-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
776708,The Wheatlands,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776708,The Wheatlands,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
776708,The Wheatlands,2023-02-26T04:50:00.000+00:00,transformer,,Temperature,C,12.2
776708,The Wheatlands,2023-02-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-02-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
776708,The Wheatlands,2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-02-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-02-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-02-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.97
776708,The Wheatlands,2023-02-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.7
776708,The Wheatlands,2023-02-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.92
776708,The Wheatlands,2023-02-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
776708,The Wheatlands,2023-02-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-26T04:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
776708,The Wheatlands,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
776708,The Wheatlands,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
776708,The Wheatlands,2023-02-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776708,The Wheatlands,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776708,The Wheatlands,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776708,The Wheatlands,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
776708,The Wheatlands,2023-02-26T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
776708,The Wheatlands,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
776708,The Wheatlands,2023-02-26T04:40:00.000+00:00,transformer,,Temperature,C,12.3
776708,The Wheatlands,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776708,The Wheatlands,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776708,The Wheatlands,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-02-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-02-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-02-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.68
776708,The Wheatlands,2023-02-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.21
776708,The Wheatlands,2023-02-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.93
776708,The Wheatlands,2023-02-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
776708,The Wheatlands,2023-02-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-02-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-26T04:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776708,The Wheatlands,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
776708,The Wheatlands,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
776708,The Wheatlands,2023-02-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776708,The Wheatlands,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776708,The Wheatlands,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776708,The Wheatlands,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
776708,The Wheatlands,2023-02-26T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776708,The Wheatlands,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
776708,The Wheatlands,2023-02-26T04:30:00.000+00:00,transformer,,Temperature,C,12.3
776708,The Wheatlands,2023-02-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
776708,The Wheatlands,2023-02-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776708,The Wheatlands,2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-02-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-02-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-02-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.23
776708,The Wheatlands,2023-02-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.94
776708,The Wheatlands,2023-02-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.41
776708,The Wheatlands,2023-02-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
776708,The Wheatlands,2023-02-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-02-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-02-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-26T04:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
776708,The Wheatlands,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
776708,The Wheatlands,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776708,The Wheatlands,2023-02-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776708,The Wheatlands,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776708,The Wheatlands,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776708,The Wheatlands,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
776708,The Wheatlands,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
776708,The Wheatlands,2023-02-26T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
776708,The Wheatlands,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776708,The Wheatlands,2023-02-26T04:20:00.000+00:00,transformer,,Temperature,C,12.3
776708,The Wheatlands,2023-02-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-02-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776708,The Wheatlands,2023-02-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-02-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-02-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-02-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.02
776708,The Wheatlands,2023-02-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
776708,The Wheatlands,2023-02-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
776708,The Wheatlands,2023-02-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
776708,The Wheatlands,2023-02-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-02-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-02-26T04:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
776708,The Wheatlands,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
776708,The Wheatlands,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
776708,The Wheatlands,2023-02-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776708,The Wheatlands,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776708,The Wheatlands,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
776708,The Wheatlands,2023-02-26T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776708,The Wheatlands,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-02-26T04:10:00.000+00:00,transformer,,Temperature,C,12.3
776708,The Wheatlands,2023-02-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-02-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776708,The Wheatlands,2023-02-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-02-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-02-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-02-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.12
776708,The Wheatlands,2023-02-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
776708,The Wheatlands,2023-02-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.64
776708,The Wheatlands,2023-02-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
776708,The Wheatlands,2023-02-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-02-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-02-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
776708,The Wheatlands,2023-02-26T04:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
776708,The Wheatlands,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
776708,The Wheatlands,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
776708,The Wheatlands,2023-02-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776708,The Wheatlands,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
776708,The Wheatlands,2023-02-26T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776708,The Wheatlands,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-02-26T04:00:00.000+00:00,transformer,,Temperature,C,12.3
776708,The Wheatlands,2023-02-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-02-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
776708,The Wheatlands,2023-02-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-02-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-02-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-02-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.16
776708,The Wheatlands,2023-02-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
776708,The Wheatlands,2023-02-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.94
776708,The Wheatlands,2023-02-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
776708,The Wheatlands,2023-02-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-02-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-02-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
776708,The Wheatlands,2023-02-26T04:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
776708,The Wheatlands,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
776708,The Wheatlands,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
776708,The Wheatlands,2023-02-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776708,The Wheatlands,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776708,The Wheatlands,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776708,The Wheatlands,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
776708,The Wheatlands,2023-02-26T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-02-26T03:50:00.000+00:00,transformer,,Temperature,C,12.3
776708,The Wheatlands,2023-02-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-02-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
776708,The Wheatlands,2023-02-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-02-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-02-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-02-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.8
776708,The Wheatlands,2023-02-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
776708,The Wheatlands,2023-02-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.49
776708,The Wheatlands,2023-02-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
776708,The Wheatlands,2023-02-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-02-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-02-26T03:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776708,The Wheatlands,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
776708,The Wheatlands,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
776708,The Wheatlands,2023-02-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776708,The Wheatlands,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776708,The Wheatlands,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
776708,The Wheatlands,2023-02-26T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
776708,The Wheatlands,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776708,The Wheatlands,2023-02-26T03:40:00.000+00:00,transformer,,Temperature,C,12.3
776708,The Wheatlands,2023-02-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
776708,The Wheatlands,2023-02-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776708,The Wheatlands,2023-02-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-02-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-02-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-02-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-02-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.84
776708,The Wheatlands,2023-02-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
776708,The Wheatlands,2023-02-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.27
776708,The Wheatlands,2023-02-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
776708,The Wheatlands,2023-02-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-02-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
776708,The Wheatlands,2023-02-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-02-26T03:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776708,The Wheatlands,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
776708,The Wheatlands,2023-02-26T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776708,The Wheatlands,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776708,The Wheatlands,2023-02-26T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-26T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-26T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-26T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776708,The Wheatlands,2023-02-26T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776708,The Wheatlands,2023-02-26T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
776708,The Wheatlands,2023-02-26T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776708,The Wheatlands,2023-02-26T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-02-26T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-02-26T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
776708,The Wheatlands,2023-02-26T03:30:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-02-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-02-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
776708,The Wheatlands,2023-02-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-02-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-02-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-02-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-02-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
776708,The Wheatlands,2023-02-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.64
776708,The Wheatlands,2023-02-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.24
776708,The Wheatlands,2023-02-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
776708,The Wheatlands,2023-02-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-02-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-26T03:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
776708,The Wheatlands,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
776708,The Wheatlands,2023-02-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776708,The Wheatlands,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-02-26T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-26T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-26T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-26T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-02-26T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776708,The Wheatlands,2023-02-26T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
776708,The Wheatlands,2023-02-26T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
776708,The Wheatlands,2023-02-26T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-02-26T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-26T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776708,The Wheatlands,2023-02-26T03:20:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-02-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-02-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776708,The Wheatlands,2023-02-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-02-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-02-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-02-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-02-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.47
776708,The Wheatlands,2023-02-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
776708,The Wheatlands,2023-02-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.95
776708,The Wheatlands,2023-02-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
776708,The Wheatlands,2023-02-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-02-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-26T03:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
776708,The Wheatlands,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
776708,The Wheatlands,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
776708,The Wheatlands,2023-02-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776708,The Wheatlands,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-02-26T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-26T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-26T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-26T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-02-26T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
