Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-26T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
776708,The Wheatlands,2023-02-26T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
776708,The Wheatlands,2023-02-26T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-02-26T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-02-26T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
776708,The Wheatlands,2023-02-26T03:10:00.000+00:00,transformer,,Temperature,C,12.4
776708,The Wheatlands,2023-02-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-02-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776708,The Wheatlands,2023-02-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-02-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-02-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-02-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.34
776708,The Wheatlands,2023-02-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
776708,The Wheatlands,2023-02-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.51
776708,The Wheatlands,2023-02-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
776708,The Wheatlands,2023-02-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-02-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-02-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-26T03:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
776708,The Wheatlands,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
776708,The Wheatlands,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
776708,The Wheatlands,2023-02-26T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776708,The Wheatlands,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-02-26T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-26T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-26T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-26T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776708,The Wheatlands,2023-02-26T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776708,The Wheatlands,2023-02-26T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
776708,The Wheatlands,2023-02-26T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
776708,The Wheatlands,2023-02-26T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-02-26T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-26T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
776708,The Wheatlands,2023-02-26T03:00:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-02-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-02-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776708,The Wheatlands,2023-02-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-02-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-02-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-02-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.04
776708,The Wheatlands,2023-02-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.7
776708,The Wheatlands,2023-02-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.72
776708,The Wheatlands,2023-02-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
776708,The Wheatlands,2023-02-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-02-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-02-26T03:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
776708,The Wheatlands,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
776708,The Wheatlands,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
776708,The Wheatlands,2023-02-26T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776708,The Wheatlands,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-02-26T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-26T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-26T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-26T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-02-26T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776708,The Wheatlands,2023-02-26T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
776708,The Wheatlands,2023-02-26T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
776708,The Wheatlands,2023-02-26T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-02-26T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-02-26T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
776708,The Wheatlands,2023-02-26T02:50:00.000+00:00,transformer,,Temperature,C,12.5
776708,The Wheatlands,2023-02-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-02-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776708,The Wheatlands,2023-02-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-02-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-02-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-02-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
776708,The Wheatlands,2023-02-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
776708,The Wheatlands,2023-02-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.57
776708,The Wheatlands,2023-02-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
776708,The Wheatlands,2023-02-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-02-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-26T02:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
776708,The Wheatlands,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
776708,The Wheatlands,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
776708,The Wheatlands,2023-02-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776708,The Wheatlands,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-26T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-26T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-26T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776708,The Wheatlands,2023-02-26T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776708,The Wheatlands,2023-02-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
776708,The Wheatlands,2023-02-26T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
776708,The Wheatlands,2023-02-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-02-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-26T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776708,The Wheatlands,2023-02-26T02:40:00.000+00:00,transformer,,Temperature,C,12.6
776708,The Wheatlands,2023-02-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-02-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-02-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-02-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-02-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-02-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.52
776708,The Wheatlands,2023-02-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-02-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.65
776708,The Wheatlands,2023-02-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
776708,The Wheatlands,2023-02-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-02-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-02-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-26T02:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
776708,The Wheatlands,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
776708,The Wheatlands,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
776708,The Wheatlands,2023-02-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-26T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-26T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-26T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776708,The Wheatlands,2023-02-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-02-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
776708,The Wheatlands,2023-02-26T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776708,The Wheatlands,2023-02-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-02-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-26T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
776708,The Wheatlands,2023-02-26T02:30:00.000+00:00,transformer,,Temperature,C,12.6
776708,The Wheatlands,2023-02-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-02-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776708,The Wheatlands,2023-02-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-02-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-02-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-02-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.87
776708,The Wheatlands,2023-02-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.25
776708,The Wheatlands,2023-02-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.67
776708,The Wheatlands,2023-02-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
776708,The Wheatlands,2023-02-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-02-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-02-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-26T02:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
776708,The Wheatlands,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
776708,The Wheatlands,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
776708,The Wheatlands,2023-02-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776708,The Wheatlands,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776708,The Wheatlands,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
776708,The Wheatlands,2023-02-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776708,The Wheatlands,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
776708,The Wheatlands,2023-02-26T02:20:00.000+00:00,transformer,,Temperature,C,12.6
776708,The Wheatlands,2023-02-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-02-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-02-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-02-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-02-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
776708,The Wheatlands,2023-02-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-02-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.36
776708,The Wheatlands,2023-02-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
776708,The Wheatlands,2023-02-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
776708,The Wheatlands,2023-02-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-02-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-26T02:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
776708,The Wheatlands,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
776708,The Wheatlands,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
776708,The Wheatlands,2023-02-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
776708,The Wheatlands,2023-02-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776708,The Wheatlands,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
776708,The Wheatlands,2023-02-26T02:10:00.000+00:00,transformer,,Temperature,C,12.7
776708,The Wheatlands,2023-02-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-02-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776708,The Wheatlands,2023-02-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-02-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-02-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-02-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.2
776708,The Wheatlands,2023-02-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.73
776708,The Wheatlands,2023-02-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.65
776708,The Wheatlands,2023-02-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
776708,The Wheatlands,2023-02-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-02-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-02-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-02-26T02:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
776708,The Wheatlands,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
776708,The Wheatlands,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776708,The Wheatlands,2023-02-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776708,The Wheatlands,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776708,The Wheatlands,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
776708,The Wheatlands,2023-02-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776708,The Wheatlands,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776708,The Wheatlands,2023-02-26T02:00:00.000+00:00,transformer,,Temperature,C,12.8
776708,The Wheatlands,2023-02-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-02-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
776708,The Wheatlands,2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-02-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-02-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-02-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.91
776708,The Wheatlands,2023-02-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
776708,The Wheatlands,2023-02-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.26
776708,The Wheatlands,2023-02-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
776708,The Wheatlands,2023-02-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-02-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-02-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-02-26T02:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
776708,The Wheatlands,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
776708,The Wheatlands,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
776708,The Wheatlands,2023-02-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776708,The Wheatlands,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776708,The Wheatlands,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
776708,The Wheatlands,2023-02-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776708,The Wheatlands,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
776708,The Wheatlands,2023-02-26T01:50:00.000+00:00,transformer,,Temperature,C,12.8
776708,The Wheatlands,2023-02-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776708,The Wheatlands,2023-02-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776708,The Wheatlands,2023-02-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-02-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-02-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-02-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-02-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
776708,The Wheatlands,2023-02-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-02-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.4
776708,The Wheatlands,2023-02-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
776708,The Wheatlands,2023-02-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-02-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-02-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-02-26T01:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
776708,The Wheatlands,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
776708,The Wheatlands,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776708,The Wheatlands,2023-02-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776708,The Wheatlands,2023-02-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776708,The Wheatlands,2023-02-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
776708,The Wheatlands,2023-02-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776708,The Wheatlands,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-02-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
776708,The Wheatlands,2023-02-26T01:40:00.000+00:00,transformer,,Temperature,C,12.8
776708,The Wheatlands,2023-02-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-02-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
776708,The Wheatlands,2023-02-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-02-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-02-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-02-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
776708,The Wheatlands,2023-02-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.38
776708,The Wheatlands,2023-02-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.53
776708,The Wheatlands,2023-02-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
776708,The Wheatlands,2023-02-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
776708,The Wheatlands,2023-02-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-02-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-02-26T01:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
776708,The Wheatlands,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
776708,The Wheatlands,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776708,The Wheatlands,2023-02-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776708,The Wheatlands,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
776708,The Wheatlands,2023-02-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776708,The Wheatlands,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776708,The Wheatlands,2023-02-26T01:30:00.000+00:00,transformer,,Temperature,C,12.9
776708,The Wheatlands,2023-02-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-02-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-02-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-02-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-02-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-02-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-02-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.3
776708,The Wheatlands,2023-02-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.25
776708,The Wheatlands,2023-02-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.49
776708,The Wheatlands,2023-02-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
776708,The Wheatlands,2023-02-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
776708,The Wheatlands,2023-02-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-02-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-26T01:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
776708,The Wheatlands,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
776708,The Wheatlands,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
776708,The Wheatlands,2023-02-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
776708,The Wheatlands,2023-02-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776708,The Wheatlands,2023-02-26T01:20:00.000+00:00,transformer,,Temperature,C,12.9
776708,The Wheatlands,2023-02-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-02-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
776708,The Wheatlands,2023-02-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-02-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-02-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-02-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.14
776708,The Wheatlands,2023-02-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.98
776708,The Wheatlands,2023-02-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
776708,The Wheatlands,2023-02-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
776708,The Wheatlands,2023-02-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-02-26T01:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
776708,The Wheatlands,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
776708,The Wheatlands,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
776708,The Wheatlands,2023-02-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776708,The Wheatlands,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776708,The Wheatlands,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
776708,The Wheatlands,2023-02-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
776708,The Wheatlands,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
776708,The Wheatlands,2023-02-26T01:10:00.000+00:00,transformer,,Temperature,C,12.9
776708,The Wheatlands,2023-02-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-02-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-02-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776708,The Wheatlands,2023-02-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-02-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-02-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.2
776708,The Wheatlands,2023-02-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
776708,The Wheatlands,2023-02-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.39
776708,The Wheatlands,2023-02-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
776708,The Wheatlands,2023-02-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-02-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-02-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-02-26T01:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
776708,The Wheatlands,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
776708,The Wheatlands,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
776708,The Wheatlands,2023-02-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776708,The Wheatlands,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776708,The Wheatlands,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
776708,The Wheatlands,2023-02-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776708,The Wheatlands,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
776708,The Wheatlands,2023-02-26T01:00:00.000+00:00,transformer,,Temperature,C,12.9
776708,The Wheatlands,2023-02-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-02-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-02-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-02-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-02-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-02-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.47
776708,The Wheatlands,2023-02-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.82
776708,The Wheatlands,2023-02-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.24
776708,The Wheatlands,2023-02-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
776708,The Wheatlands,2023-02-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-02-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-02-26T01:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
776708,The Wheatlands,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
776708,The Wheatlands,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
776708,The Wheatlands,2023-02-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776708,The Wheatlands,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776708,The Wheatlands,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
776708,The Wheatlands,2023-02-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776708,The Wheatlands,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776708,The Wheatlands,2023-02-26T00:50:00.000+00:00,transformer,,Temperature,C,12.9
776708,The Wheatlands,2023-02-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-02-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-02-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
776708,The Wheatlands,2023-02-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-02-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-02-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
