Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
776708,The Wheatlands,2023-02-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.87
776708,The Wheatlands,2023-02-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
776708,The Wheatlands,2023-02-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
776708,The Wheatlands,2023-02-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-02-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-02-26T00:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
776708,The Wheatlands,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
776708,The Wheatlands,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
776708,The Wheatlands,2023-02-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776708,The Wheatlands,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
776708,The Wheatlands,2023-02-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776708,The Wheatlands,2023-02-26T00:40:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-02-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-02-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-02-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776708,The Wheatlands,2023-02-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-02-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-02-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.78
776708,The Wheatlands,2023-02-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.29
776708,The Wheatlands,2023-02-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
776708,The Wheatlands,2023-02-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
776708,The Wheatlands,2023-02-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-02-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-02-26T00:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
776708,The Wheatlands,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
776708,The Wheatlands,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
776708,The Wheatlands,2023-02-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776708,The Wheatlands,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
776708,The Wheatlands,2023-02-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776708,The Wheatlands,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776708,The Wheatlands,2023-02-26T00:30:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-02-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-02-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-02-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-02-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-02-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-02-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.33
776708,The Wheatlands,2023-02-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
776708,The Wheatlands,2023-02-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.79
776708,The Wheatlands,2023-02-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
776708,The Wheatlands,2023-02-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-02-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-02-26T00:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
776708,The Wheatlands,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
776708,The Wheatlands,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
776708,The Wheatlands,2023-02-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776708,The Wheatlands,2023-02-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-02-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
776708,The Wheatlands,2023-02-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
776708,The Wheatlands,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-02-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-02-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-02-26T00:20:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-02-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-02-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776708,The Wheatlands,2023-02-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-02-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-02-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-02-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.83
776708,The Wheatlands,2023-02-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.79
776708,The Wheatlands,2023-02-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.1
776708,The Wheatlands,2023-02-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
776708,The Wheatlands,2023-02-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-02-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-02-26T00:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776708,The Wheatlands,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
776708,The Wheatlands,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
776708,The Wheatlands,2023-02-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-26T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-26T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776708,The Wheatlands,2023-02-26T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
776708,The Wheatlands,2023-02-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
776708,The Wheatlands,2023-02-26T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776708,The Wheatlands,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-02-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-02-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
776708,The Wheatlands,2023-02-26T00:10:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-02-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-02-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-02-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-02-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-02-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-02-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.41
776708,The Wheatlands,2023-02-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.88
776708,The Wheatlands,2023-02-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.09
776708,The Wheatlands,2023-02-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
776708,The Wheatlands,2023-02-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-02-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-02-26T00:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
776708,The Wheatlands,2023-02-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
776708,The Wheatlands,2023-02-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
776708,The Wheatlands,2023-02-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-02-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-02-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-02-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-02-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-02-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
776708,The Wheatlands,2023-02-26T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-02-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-02-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-26T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
776708,The Wheatlands,2023-02-26T00:00:00.000+00:00,transformer,,Temperature,C,13.2
776708,The Wheatlands,2023-02-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-02-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776708,The Wheatlands,2023-02-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-02-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-02-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-02-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-02-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
776708,The Wheatlands,2023-02-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
776708,The Wheatlands,2023-02-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.15
776708,The Wheatlands,2023-02-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
776708,The Wheatlands,2023-02-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-02-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-02-26T00:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
776708,The Wheatlands,2023-02-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
776708,The Wheatlands,2023-02-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
776708,The Wheatlands,2023-02-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-02-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-02-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-02-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-02-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776708,The Wheatlands,2023-02-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
776708,The Wheatlands,2023-02-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
776708,The Wheatlands,2023-02-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-02-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-02-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-02-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-02-27T23:50:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776708,The Wheatlands,2023-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776708,The Wheatlands,2023-02-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776708,The Wheatlands,2023-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
776708,The Wheatlands,2023-02-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776708,The Wheatlands,2023-02-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-02-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-02-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776708,The Wheatlands,2023-02-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
776708,The Wheatlands,2023-02-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
776708,The Wheatlands,2023-02-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
776708,The Wheatlands,2023-02-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
776708,The Wheatlands,2023-02-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-02-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
776708,The Wheatlands,2023-02-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
776708,The Wheatlands,2023-02-27T23:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
776708,The Wheatlands,2023-02-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
776708,The Wheatlands,2023-02-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
776708,The Wheatlands,2023-02-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-02-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-02-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776708,The Wheatlands,2023-02-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-02-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776708,The Wheatlands,2023-02-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
776708,The Wheatlands,2023-02-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
776708,The Wheatlands,2023-02-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-02-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-02-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-02-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-02-27T23:40:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776708,The Wheatlands,2023-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776708,The Wheatlands,2023-02-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776708,The Wheatlands,2023-02-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-02-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-02-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-02-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.69
776708,The Wheatlands,2023-02-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
776708,The Wheatlands,2023-02-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.67
776708,The Wheatlands,2023-02-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
776708,The Wheatlands,2023-02-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
776708,The Wheatlands,2023-02-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776708,The Wheatlands,2023-02-27T23:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
776708,The Wheatlands,2023-02-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
776708,The Wheatlands,2023-02-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
776708,The Wheatlands,2023-02-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776708,The Wheatlands,2023-02-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-02-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-02-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-02-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-02-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
776708,The Wheatlands,2023-02-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
776708,The Wheatlands,2023-02-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-02-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-02-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776708,The Wheatlands,2023-02-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-02-27T23:30:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776708,The Wheatlands,2023-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
776708,The Wheatlands,2023-02-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776708,The Wheatlands,2023-02-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-02-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-02-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-02-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
776708,The Wheatlands,2023-02-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
776708,The Wheatlands,2023-02-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
776708,The Wheatlands,2023-02-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
776708,The Wheatlands,2023-02-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-02-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
776708,The Wheatlands,2023-02-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
776708,The Wheatlands,2023-02-27T23:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776708,The Wheatlands,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
776708,The Wheatlands,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
776708,The Wheatlands,2023-02-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776708,The Wheatlands,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
776708,The Wheatlands,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
776708,The Wheatlands,2023-02-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776708,The Wheatlands,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776708,The Wheatlands,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
776708,The Wheatlands,2023-02-27T23:20:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-02-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776708,The Wheatlands,2023-02-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-02-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-02-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-02-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.82
776708,The Wheatlands,2023-02-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
776708,The Wheatlands,2023-02-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
776708,The Wheatlands,2023-02-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
776708,The Wheatlands,2023-02-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-02-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776708,The Wheatlands,2023-02-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776708,The Wheatlands,2023-02-27T23:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
776708,The Wheatlands,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
776708,The Wheatlands,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776708,The Wheatlands,2023-02-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776708,The Wheatlands,2023-02-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
776708,The Wheatlands,2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
776708,The Wheatlands,2023-02-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776708,The Wheatlands,2023-02-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-02-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776708,The Wheatlands,2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776708,The Wheatlands,2023-02-27T23:10:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776708,The Wheatlands,2023-02-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-02-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-02-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.76
776708,The Wheatlands,2023-02-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
776708,The Wheatlands,2023-02-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
776708,The Wheatlands,2023-02-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
776708,The Wheatlands,2023-02-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
776708,The Wheatlands,2023-02-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
776708,The Wheatlands,2023-02-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
776708,The Wheatlands,2023-02-27T23:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
776708,The Wheatlands,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
776708,The Wheatlands,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
776708,The Wheatlands,2023-02-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776708,The Wheatlands,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
776708,The Wheatlands,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
776708,The Wheatlands,2023-02-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776708,The Wheatlands,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776708,The Wheatlands,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776708,The Wheatlands,2023-02-27T23:00:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-02-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.55
776708,The Wheatlands,2023-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
776708,The Wheatlands,2023-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
776708,The Wheatlands,2023-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
776708,The Wheatlands,2023-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
776708,The Wheatlands,2023-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
776708,The Wheatlands,2023-02-27T23:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
776708,The Wheatlands,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
776708,The Wheatlands,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
776708,The Wheatlands,2023-02-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776708,The Wheatlands,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
776708,The Wheatlands,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
776708,The Wheatlands,2023-02-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776708,The Wheatlands,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776708,The Wheatlands,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776708,The Wheatlands,2023-02-27T22:50:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-02-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
776708,The Wheatlands,2023-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
776708,The Wheatlands,2023-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.28
776708,The Wheatlands,2023-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
776708,The Wheatlands,2023-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
776708,The Wheatlands,2023-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
776708,The Wheatlands,2023-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776708,The Wheatlands,2023-02-27T22:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
776708,The Wheatlands,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
776708,The Wheatlands,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
776708,The Wheatlands,2023-02-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776708,The Wheatlands,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776708,The Wheatlands,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
776708,The Wheatlands,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
776708,The Wheatlands,2023-02-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776708,The Wheatlands,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776708,The Wheatlands,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776708,The Wheatlands,2023-02-27T22:40:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776708,The Wheatlands,2023-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.4
776708,The Wheatlands,2023-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
776708,The Wheatlands,2023-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
776708,The Wheatlands,2023-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
776708,The Wheatlands,2023-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776708,The Wheatlands,2023-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
776708,The Wheatlands,2023-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
776708,The Wheatlands,2023-02-27T22:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
776708,The Wheatlands,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
776708,The Wheatlands,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
776708,The Wheatlands,2023-02-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776708,The Wheatlands,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776708,The Wheatlands,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
776708,The Wheatlands,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
776708,The Wheatlands,2023-02-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776708,The Wheatlands,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776708,The Wheatlands,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776708,The Wheatlands,2023-02-27T22:30:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776708,The Wheatlands,2023-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
776708,The Wheatlands,2023-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
776708,The Wheatlands,2023-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
776708,The Wheatlands,2023-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
776708,The Wheatlands,2023-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776708,The Wheatlands,2023-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
776708,The Wheatlands,2023-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
776708,The Wheatlands,2023-02-27T22:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
776708,The Wheatlands,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
776708,The Wheatlands,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776708,The Wheatlands,2023-02-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776708,The Wheatlands,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
