Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776708,The Wheatlands,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
776708,The Wheatlands,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
776708,The Wheatlands,2023-02-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776708,The Wheatlands,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776708,The Wheatlands,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776708,The Wheatlands,2023-02-27T22:20:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
776708,The Wheatlands,2023-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
776708,The Wheatlands,2023-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
776708,The Wheatlands,2023-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
776708,The Wheatlands,2023-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
776708,The Wheatlands,2023-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776708,The Wheatlands,2023-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
776708,The Wheatlands,2023-02-27T22:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
776708,The Wheatlands,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
776708,The Wheatlands,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
776708,The Wheatlands,2023-02-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776708,The Wheatlands,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776708,The Wheatlands,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
776708,The Wheatlands,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
776708,The Wheatlands,2023-02-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776708,The Wheatlands,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
776708,The Wheatlands,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776708,The Wheatlands,2023-02-27T22:10:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
776708,The Wheatlands,2023-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.6
776708,The Wheatlands,2023-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
776708,The Wheatlands,2023-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
776708,The Wheatlands,2023-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
776708,The Wheatlands,2023-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
776708,The Wheatlands,2023-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
776708,The Wheatlands,2023-02-27T22:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
776708,The Wheatlands,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
776708,The Wheatlands,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
776708,The Wheatlands,2023-02-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
776708,The Wheatlands,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776708,The Wheatlands,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
776708,The Wheatlands,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
776708,The Wheatlands,2023-02-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776708,The Wheatlands,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
776708,The Wheatlands,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776708,The Wheatlands,2023-02-27T22:00:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
776708,The Wheatlands,2023-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
776708,The Wheatlands,2023-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.59
776708,The Wheatlands,2023-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
776708,The Wheatlands,2023-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776708,The Wheatlands,2023-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776708,The Wheatlands,2023-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
776708,The Wheatlands,2023-02-27T22:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
776708,The Wheatlands,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
776708,The Wheatlands,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
776708,The Wheatlands,2023-02-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
776708,The Wheatlands,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
776708,The Wheatlands,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
776708,The Wheatlands,2023-02-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
776708,The Wheatlands,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776708,The Wheatlands,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776708,The Wheatlands,2023-02-27T21:50:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
776708,The Wheatlands,2023-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
776708,The Wheatlands,2023-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
776708,The Wheatlands,2023-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
776708,The Wheatlands,2023-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
776708,The Wheatlands,2023-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
776708,The Wheatlands,2023-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
776708,The Wheatlands,2023-02-27T21:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
776708,The Wheatlands,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
776708,The Wheatlands,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
776708,The Wheatlands,2023-02-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776708,The Wheatlands,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776708,The Wheatlands,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776708,The Wheatlands,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
776708,The Wheatlands,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
776708,The Wheatlands,2023-02-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776708,The Wheatlands,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776708,The Wheatlands,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
776708,The Wheatlands,2023-02-27T21:40:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776708,The Wheatlands,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
776708,The Wheatlands,2023-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
776708,The Wheatlands,2023-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.96
776708,The Wheatlands,2023-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
776708,The Wheatlands,2023-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776708,The Wheatlands,2023-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
776708,The Wheatlands,2023-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
776708,The Wheatlands,2023-02-27T21:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
776708,The Wheatlands,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
776708,The Wheatlands,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
776708,The Wheatlands,2023-02-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776708,The Wheatlands,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776708,The Wheatlands,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
776708,The Wheatlands,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
776708,The Wheatlands,2023-02-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776708,The Wheatlands,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776708,The Wheatlands,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776708,The Wheatlands,2023-02-27T21:30:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
776708,The Wheatlands,2023-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.72
776708,The Wheatlands,2023-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.92
776708,The Wheatlands,2023-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
776708,The Wheatlands,2023-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
776708,The Wheatlands,2023-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
776708,The Wheatlands,2023-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
776708,The Wheatlands,2023-02-27T21:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
776708,The Wheatlands,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776708,The Wheatlands,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
776708,The Wheatlands,2023-02-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776708,The Wheatlands,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776708,The Wheatlands,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776708,The Wheatlands,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
776708,The Wheatlands,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
776708,The Wheatlands,2023-02-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
776708,The Wheatlands,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
776708,The Wheatlands,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776708,The Wheatlands,2023-02-27T21:20:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
776708,The Wheatlands,2023-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
776708,The Wheatlands,2023-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.47
776708,The Wheatlands,2023-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
776708,The Wheatlands,2023-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776708,The Wheatlands,2023-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
776708,The Wheatlands,2023-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
776708,The Wheatlands,2023-02-27T21:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
776708,The Wheatlands,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
776708,The Wheatlands,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
776708,The Wheatlands,2023-02-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776708,The Wheatlands,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
776708,The Wheatlands,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
776708,The Wheatlands,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
776708,The Wheatlands,2023-02-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776708,The Wheatlands,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
776708,The Wheatlands,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
776708,The Wheatlands,2023-02-27T21:10:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776708,The Wheatlands,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776708,The Wheatlands,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
776708,The Wheatlands,2023-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.37
776708,The Wheatlands,2023-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.41
776708,The Wheatlands,2023-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
776708,The Wheatlands,2023-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
776708,The Wheatlands,2023-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
776708,The Wheatlands,2023-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
776708,The Wheatlands,2023-02-27T21:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
776708,The Wheatlands,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
776708,The Wheatlands,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
776708,The Wheatlands,2023-02-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776708,The Wheatlands,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776708,The Wheatlands,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776708,The Wheatlands,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
776708,The Wheatlands,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
776708,The Wheatlands,2023-02-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
776708,The Wheatlands,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
776708,The Wheatlands,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-02-27T21:00:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
776708,The Wheatlands,2023-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.3
776708,The Wheatlands,2023-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.56
776708,The Wheatlands,2023-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
776708,The Wheatlands,2023-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
776708,The Wheatlands,2023-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776708,The Wheatlands,2023-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
776708,The Wheatlands,2023-02-27T21:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
776708,The Wheatlands,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
776708,The Wheatlands,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
776708,The Wheatlands,2023-02-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776708,The Wheatlands,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
776708,The Wheatlands,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776708,The Wheatlands,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
776708,The Wheatlands,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
776708,The Wheatlands,2023-02-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776708,The Wheatlands,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776708,The Wheatlands,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-02-27T20:50:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776708,The Wheatlands,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776708,The Wheatlands,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
776708,The Wheatlands,2023-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.59
776708,The Wheatlands,2023-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
776708,The Wheatlands,2023-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
776708,The Wheatlands,2023-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
776708,The Wheatlands,2023-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
776708,The Wheatlands,2023-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
776708,The Wheatlands,2023-02-27T20:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
776708,The Wheatlands,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
776708,The Wheatlands,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
776708,The Wheatlands,2023-02-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
776708,The Wheatlands,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776708,The Wheatlands,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
776708,The Wheatlands,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
776708,The Wheatlands,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
776708,The Wheatlands,2023-02-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776708,The Wheatlands,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776708,The Wheatlands,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-02-27T20:40:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776708,The Wheatlands,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776708,The Wheatlands,2023-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
776708,The Wheatlands,2023-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.41
776708,The Wheatlands,2023-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
776708,The Wheatlands,2023-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
776708,The Wheatlands,2023-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
776708,The Wheatlands,2023-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
776708,The Wheatlands,2023-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776708,The Wheatlands,2023-02-27T20:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
776708,The Wheatlands,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
776708,The Wheatlands,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
776708,The Wheatlands,2023-02-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776708,The Wheatlands,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776708,The Wheatlands,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
776708,The Wheatlands,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.28
776708,The Wheatlands,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
776708,The Wheatlands,2023-02-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
776708,The Wheatlands,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
776708,The Wheatlands,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-02-27T20:30:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
776708,The Wheatlands,2023-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.6
776708,The Wheatlands,2023-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
776708,The Wheatlands,2023-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
776708,The Wheatlands,2023-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
776708,The Wheatlands,2023-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
776708,The Wheatlands,2023-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776708,The Wheatlands,2023-02-27T20:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
776708,The Wheatlands,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
776708,The Wheatlands,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
776708,The Wheatlands,2023-02-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776708,The Wheatlands,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776708,The Wheatlands,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776708,The Wheatlands,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776708,The Wheatlands,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.74
776708,The Wheatlands,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
776708,The Wheatlands,2023-02-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
776708,The Wheatlands,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
776708,The Wheatlands,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-02-27T20:20:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
776708,The Wheatlands,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
776708,The Wheatlands,2023-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
776708,The Wheatlands,2023-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
776708,The Wheatlands,2023-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
776708,The Wheatlands,2023-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
776708,The Wheatlands,2023-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776708,The Wheatlands,2023-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776708,The Wheatlands,2023-02-27T20:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
776708,The Wheatlands,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
776708,The Wheatlands,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
776708,The Wheatlands,2023-02-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776708,The Wheatlands,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776708,The Wheatlands,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776708,The Wheatlands,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776708,The Wheatlands,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
776708,The Wheatlands,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
776708,The Wheatlands,2023-02-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776708,The Wheatlands,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
776708,The Wheatlands,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-02-27T20:10:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776708,The Wheatlands,2023-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
776708,The Wheatlands,2023-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.92
776708,The Wheatlands,2023-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
776708,The Wheatlands,2023-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
776708,The Wheatlands,2023-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
776708,The Wheatlands,2023-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
776708,The Wheatlands,2023-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
776708,The Wheatlands,2023-02-27T20:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
776708,The Wheatlands,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
776708,The Wheatlands,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
776708,The Wheatlands,2023-02-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
776708,The Wheatlands,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
776708,The Wheatlands,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776708,The Wheatlands,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
776708,The Wheatlands,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
776708,The Wheatlands,2023-02-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
776708,The Wheatlands,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
776708,The Wheatlands,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-27T20:00:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
