Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776708,The Wheatlands,2023-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
776708,The Wheatlands,2023-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.73
776708,The Wheatlands,2023-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
776708,The Wheatlands,2023-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
776708,The Wheatlands,2023-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
776708,The Wheatlands,2023-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
776708,The Wheatlands,2023-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776708,The Wheatlands,2023-02-27T20:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
776708,The Wheatlands,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
776708,The Wheatlands,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
776708,The Wheatlands,2023-02-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
776708,The Wheatlands,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776708,The Wheatlands,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776708,The Wheatlands,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
776708,The Wheatlands,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776708,The Wheatlands,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
776708,The Wheatlands,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
776708,The Wheatlands,2023-02-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
776708,The Wheatlands,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
776708,The Wheatlands,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-02-27T19:50:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776708,The Wheatlands,2023-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
776708,The Wheatlands,2023-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.33
776708,The Wheatlands,2023-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
776708,The Wheatlands,2023-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
776708,The Wheatlands,2023-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
776708,The Wheatlands,2023-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
776708,The Wheatlands,2023-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
776708,The Wheatlands,2023-02-27T19:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
776708,The Wheatlands,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
776708,The Wheatlands,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
776708,The Wheatlands,2023-02-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776708,The Wheatlands,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776708,The Wheatlands,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776708,The Wheatlands,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
776708,The Wheatlands,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776708,The Wheatlands,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
776708,The Wheatlands,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
776708,The Wheatlands,2023-02-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
776708,The Wheatlands,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
776708,The Wheatlands,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776708,The Wheatlands,2023-02-27T19:40:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776708,The Wheatlands,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.44
776708,The Wheatlands,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.34
776708,The Wheatlands,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.83
776708,The Wheatlands,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
776708,The Wheatlands,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
776708,The Wheatlands,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
776708,The Wheatlands,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
776708,The Wheatlands,2023-02-27T19:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
776708,The Wheatlands,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
776708,The Wheatlands,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
776708,The Wheatlands,2023-02-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
776708,The Wheatlands,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
776708,The Wheatlands,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
776708,The Wheatlands,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
776708,The Wheatlands,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
776708,The Wheatlands,2023-02-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776708,The Wheatlands,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
776708,The Wheatlands,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-02-27T19:30:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776708,The Wheatlands,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
776708,The Wheatlands,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
776708,The Wheatlands,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
776708,The Wheatlands,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
776708,The Wheatlands,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
776708,The Wheatlands,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
776708,The Wheatlands,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
776708,The Wheatlands,2023-02-27T19:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
776708,The Wheatlands,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
776708,The Wheatlands,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
776708,The Wheatlands,2023-02-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776708,The Wheatlands,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
776708,The Wheatlands,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776708,The Wheatlands,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
776708,The Wheatlands,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
776708,The Wheatlands,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
776708,The Wheatlands,2023-02-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776708,The Wheatlands,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
776708,The Wheatlands,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-02-27T19:20:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
776708,The Wheatlands,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
776708,The Wheatlands,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.48
776708,The Wheatlands,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.76
776708,The Wheatlands,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
776708,The Wheatlands,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
776708,The Wheatlands,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776708,The Wheatlands,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
776708,The Wheatlands,2023-02-27T19:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
776708,The Wheatlands,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
776708,The Wheatlands,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
776708,The Wheatlands,2023-02-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776708,The Wheatlands,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
776708,The Wheatlands,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776708,The Wheatlands,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776708,The Wheatlands,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
776708,The Wheatlands,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
776708,The Wheatlands,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
776708,The Wheatlands,2023-02-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
776708,The Wheatlands,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
776708,The Wheatlands,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-27T19:10:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
776708,The Wheatlands,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
776708,The Wheatlands,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.32
776708,The Wheatlands,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
776708,The Wheatlands,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
776708,The Wheatlands,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
776708,The Wheatlands,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
776708,The Wheatlands,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776708,The Wheatlands,2023-02-27T19:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
776708,The Wheatlands,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
776708,The Wheatlands,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
776708,The Wheatlands,2023-02-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776708,The Wheatlands,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776708,The Wheatlands,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
776708,The Wheatlands,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776708,The Wheatlands,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
776708,The Wheatlands,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
776708,The Wheatlands,2023-02-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
776708,The Wheatlands,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
776708,The Wheatlands,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
776708,The Wheatlands,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
776708,The Wheatlands,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.78
776708,The Wheatlands,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.54
776708,The Wheatlands,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
776708,The Wheatlands,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
776708,The Wheatlands,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
776708,The Wheatlands,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
776708,The Wheatlands,2023-02-27T19:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
776708,The Wheatlands,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
776708,The Wheatlands,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
776708,The Wheatlands,2023-02-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776708,The Wheatlands,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
776708,The Wheatlands,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776708,The Wheatlands,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
776708,The Wheatlands,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
776708,The Wheatlands,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.96
776708,The Wheatlands,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
776708,The Wheatlands,2023-02-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
776708,The Wheatlands,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
776708,The Wheatlands,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776708,The Wheatlands,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
776708,The Wheatlands,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.35
776708,The Wheatlands,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.31
776708,The Wheatlands,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.68
776708,The Wheatlands,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
776708,The Wheatlands,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
776708,The Wheatlands,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
776708,The Wheatlands,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
776708,The Wheatlands,2023-02-27T18:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
776708,The Wheatlands,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
776708,The Wheatlands,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
776708,The Wheatlands,2023-02-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
776708,The Wheatlands,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
776708,The Wheatlands,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
776708,The Wheatlands,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
776708,The Wheatlands,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.35
776708,The Wheatlands,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
776708,The Wheatlands,2023-02-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
776708,The Wheatlands,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
776708,The Wheatlands,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
776708,The Wheatlands,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
776708,The Wheatlands,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.4
776708,The Wheatlands,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
776708,The Wheatlands,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.06
776708,The Wheatlands,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
776708,The Wheatlands,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
776708,The Wheatlands,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
776708,The Wheatlands,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
776708,The Wheatlands,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
776708,The Wheatlands,2023-02-27T18:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
776708,The Wheatlands,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
776708,The Wheatlands,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
776708,The Wheatlands,2023-02-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
776708,The Wheatlands,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776708,The Wheatlands,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
776708,The Wheatlands,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
776708,The Wheatlands,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.67
776708,The Wheatlands,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
776708,The Wheatlands,2023-02-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
776708,The Wheatlands,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
776708,The Wheatlands,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-02-27T18:30:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
776708,The Wheatlands,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
776708,The Wheatlands,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.72
776708,The Wheatlands,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
776708,The Wheatlands,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.4
776708,The Wheatlands,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
776708,The Wheatlands,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
776708,The Wheatlands,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
776708,The Wheatlands,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
776708,The Wheatlands,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
776708,The Wheatlands,2023-02-27T18:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
776708,The Wheatlands,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
776708,The Wheatlands,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
776708,The Wheatlands,2023-02-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776708,The Wheatlands,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776708,The Wheatlands,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776708,The Wheatlands,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
776708,The Wheatlands,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.25
776708,The Wheatlands,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
776708,The Wheatlands,2023-02-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
776708,The Wheatlands,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
776708,The Wheatlands,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-27T18:20:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
776708,The Wheatlands,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.05
776708,The Wheatlands,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
776708,The Wheatlands,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.29
776708,The Wheatlands,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
776708,The Wheatlands,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
776708,The Wheatlands,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
776708,The Wheatlands,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
776708,The Wheatlands,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776708,The Wheatlands,2023-02-27T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
776708,The Wheatlands,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
776708,The Wheatlands,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
776708,The Wheatlands,2023-02-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
776708,The Wheatlands,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776708,The Wheatlands,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776708,The Wheatlands,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776708,The Wheatlands,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
776708,The Wheatlands,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
776708,The Wheatlands,2023-02-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
776708,The Wheatlands,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
776708,The Wheatlands,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-27T18:10:00.000+00:00,transformer,,Temperature,C,14.2
776708,The Wheatlands,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
776708,The Wheatlands,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
776708,The Wheatlands,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.96
776708,The Wheatlands,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
776708,The Wheatlands,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.73
776708,The Wheatlands,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
776708,The Wheatlands,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
776708,The Wheatlands,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
776708,The Wheatlands,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
776708,The Wheatlands,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
776708,The Wheatlands,2023-02-27T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
776708,The Wheatlands,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
776708,The Wheatlands,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
776708,The Wheatlands,2023-02-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
776708,The Wheatlands,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776708,The Wheatlands,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776708,The Wheatlands,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
776708,The Wheatlands,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
776708,The Wheatlands,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
776708,The Wheatlands,2023-02-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776708,The Wheatlands,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
776708,The Wheatlands,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-02-27T18:00:00.000+00:00,transformer,,Temperature,C,14.2
776708,The Wheatlands,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
776708,The Wheatlands,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
776708,The Wheatlands,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.85
776708,The Wheatlands,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
776708,The Wheatlands,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.41
776708,The Wheatlands,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
776708,The Wheatlands,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
776708,The Wheatlands,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
776708,The Wheatlands,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
776708,The Wheatlands,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
776708,The Wheatlands,2023-02-27T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
776708,The Wheatlands,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
776708,The Wheatlands,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
776708,The Wheatlands,2023-02-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776708,The Wheatlands,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776708,The Wheatlands,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776708,The Wheatlands,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776708,The Wheatlands,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
776708,The Wheatlands,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
776708,The Wheatlands,2023-02-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776708,The Wheatlands,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
776708,The Wheatlands,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-02-27T17:50:00.000+00:00,transformer,,Temperature,C,14.2
776708,The Wheatlands,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.0
776708,The Wheatlands,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
776708,The Wheatlands,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.31
776708,The Wheatlands,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
776708,The Wheatlands,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
776708,The Wheatlands,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.06
776708,The Wheatlands,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
776708,The Wheatlands,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
776708,The Wheatlands,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
776708,The Wheatlands,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
776708,The Wheatlands,2023-02-27T17:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
776708,The Wheatlands,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
776708,The Wheatlands,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
776708,The Wheatlands,2023-02-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
776708,The Wheatlands,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
776708,The Wheatlands,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776708,The Wheatlands,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776708,The Wheatlands,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
776708,The Wheatlands,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
776708,The Wheatlands,2023-02-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776708,The Wheatlands,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
776708,The Wheatlands,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776708,The Wheatlands,2023-02-27T17:40:00.000+00:00,transformer,,Temperature,C,14.2
776708,The Wheatlands,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
776708,The Wheatlands,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
776708,The Wheatlands,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.94
776708,The Wheatlands,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
776708,The Wheatlands,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.94
776708,The Wheatlands,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
776708,The Wheatlands,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
776708,The Wheatlands,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
776708,The Wheatlands,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
776708,The Wheatlands,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
776708,The Wheatlands,2023-02-27T17:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
776708,The Wheatlands,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
