Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
776708,The Wheatlands,2023-02-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
776708,The Wheatlands,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776708,The Wheatlands,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
776708,The Wheatlands,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
776708,The Wheatlands,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
776708,The Wheatlands,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
776708,The Wheatlands,2023-02-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776708,The Wheatlands,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-02-27T17:30:00.000+00:00,transformer,,Temperature,C,14.2
776708,The Wheatlands,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
776708,The Wheatlands,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
776708,The Wheatlands,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.97
776708,The Wheatlands,2023-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
776708,The Wheatlands,2023-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
776708,The Wheatlands,2023-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
776708,The Wheatlands,2023-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
776708,The Wheatlands,2023-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
776708,The Wheatlands,2023-02-27T17:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
776708,The Wheatlands,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
776708,The Wheatlands,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
776708,The Wheatlands,2023-02-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
776708,The Wheatlands,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
776708,The Wheatlands,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776708,The Wheatlands,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776708,The Wheatlands,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776708,The Wheatlands,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
776708,The Wheatlands,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
776708,The Wheatlands,2023-02-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776708,The Wheatlands,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-02-27T17:20:00.000+00:00,transformer,,Temperature,C,14.2
776708,The Wheatlands,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
776708,The Wheatlands,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
776708,The Wheatlands,2023-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.78
776708,The Wheatlands,2023-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.43
776708,The Wheatlands,2023-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
776708,The Wheatlands,2023-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
776708,The Wheatlands,2023-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
776708,The Wheatlands,2023-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776708,The Wheatlands,2023-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
776708,The Wheatlands,2023-02-27T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.38
776708,The Wheatlands,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
776708,The Wheatlands,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
776708,The Wheatlands,2023-02-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
776708,The Wheatlands,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
776708,The Wheatlands,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776708,The Wheatlands,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776708,The Wheatlands,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
776708,The Wheatlands,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
776708,The Wheatlands,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
776708,The Wheatlands,2023-02-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776708,The Wheatlands,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-02-27T17:10:00.000+00:00,transformer,,Temperature,C,14.2
776708,The Wheatlands,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
776708,The Wheatlands,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
776708,The Wheatlands,2023-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.57
776708,The Wheatlands,2023-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.44
776708,The Wheatlands,2023-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
776708,The Wheatlands,2023-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
776708,The Wheatlands,2023-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
776708,The Wheatlands,2023-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
776708,The Wheatlands,2023-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
776708,The Wheatlands,2023-02-27T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.39
776708,The Wheatlands,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
776708,The Wheatlands,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
776708,The Wheatlands,2023-02-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776708,The Wheatlands,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
776708,The Wheatlands,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776708,The Wheatlands,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776708,The Wheatlands,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776708,The Wheatlands,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
776708,The Wheatlands,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776708,The Wheatlands,2023-02-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
776708,The Wheatlands,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
776708,The Wheatlands,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-02-27T17:00:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776708,The Wheatlands,2023-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.12
776708,The Wheatlands,2023-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.99
776708,The Wheatlands,2023-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.99
776708,The Wheatlands,2023-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
776708,The Wheatlands,2023-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
776708,The Wheatlands,2023-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
776708,The Wheatlands,2023-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776708,The Wheatlands,2023-02-27T17:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
776708,The Wheatlands,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
776708,The Wheatlands,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
776708,The Wheatlands,2023-02-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776708,The Wheatlands,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776708,The Wheatlands,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776708,The Wheatlands,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776708,The Wheatlands,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
776708,The Wheatlands,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
776708,The Wheatlands,2023-02-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776708,The Wheatlands,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-02-27T16:50:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
776708,The Wheatlands,2023-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
776708,The Wheatlands,2023-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.17
776708,The Wheatlands,2023-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
776708,The Wheatlands,2023-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
776708,The Wheatlands,2023-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
776708,The Wheatlands,2023-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
776708,The Wheatlands,2023-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
776708,The Wheatlands,2023-02-27T16:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
776708,The Wheatlands,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
776708,The Wheatlands,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
776708,The Wheatlands,2023-02-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
776708,The Wheatlands,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776708,The Wheatlands,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776708,The Wheatlands,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
776708,The Wheatlands,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
776708,The Wheatlands,2023-02-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-02-27T16:40:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
776708,The Wheatlands,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
776708,The Wheatlands,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
776708,The Wheatlands,2023-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
776708,The Wheatlands,2023-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.6
776708,The Wheatlands,2023-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
776708,The Wheatlands,2023-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
776708,The Wheatlands,2023-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
776708,The Wheatlands,2023-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
776708,The Wheatlands,2023-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776708,The Wheatlands,2023-02-27T16:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
776708,The Wheatlands,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
776708,The Wheatlands,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
776708,The Wheatlands,2023-02-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
776708,The Wheatlands,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776708,The Wheatlands,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776708,The Wheatlands,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
776708,The Wheatlands,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
776708,The Wheatlands,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
776708,The Wheatlands,2023-02-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-02-27T16:30:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
776708,The Wheatlands,2023-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
776708,The Wheatlands,2023-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.99
776708,The Wheatlands,2023-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.06
776708,The Wheatlands,2023-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
776708,The Wheatlands,2023-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
776708,The Wheatlands,2023-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
776708,The Wheatlands,2023-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
776708,The Wheatlands,2023-02-27T16:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
776708,The Wheatlands,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
776708,The Wheatlands,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
776708,The Wheatlands,2023-02-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
776708,The Wheatlands,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776708,The Wheatlands,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776708,The Wheatlands,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776708,The Wheatlands,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
776708,The Wheatlands,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
776708,The Wheatlands,2023-02-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-02-27T16:20:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
776708,The Wheatlands,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
776708,The Wheatlands,2023-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
776708,The Wheatlands,2023-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
776708,The Wheatlands,2023-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
776708,The Wheatlands,2023-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
776708,The Wheatlands,2023-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
776708,The Wheatlands,2023-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
776708,The Wheatlands,2023-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
776708,The Wheatlands,2023-02-27T16:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
776708,The Wheatlands,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
776708,The Wheatlands,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
776708,The Wheatlands,2023-02-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
776708,The Wheatlands,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776708,The Wheatlands,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
776708,The Wheatlands,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
776708,The Wheatlands,2023-02-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-02-27T16:10:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
776708,The Wheatlands,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
776708,The Wheatlands,2023-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
776708,The Wheatlands,2023-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
776708,The Wheatlands,2023-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
776708,The Wheatlands,2023-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
776708,The Wheatlands,2023-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
776708,The Wheatlands,2023-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776708,The Wheatlands,2023-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
776708,The Wheatlands,2023-02-27T16:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
776708,The Wheatlands,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
776708,The Wheatlands,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
776708,The Wheatlands,2023-02-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776708,The Wheatlands,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776708,The Wheatlands,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
776708,The Wheatlands,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
776708,The Wheatlands,2023-02-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-27T16:00:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776708,The Wheatlands,2023-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.63
776708,The Wheatlands,2023-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
776708,The Wheatlands,2023-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.09
776708,The Wheatlands,2023-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
776708,The Wheatlands,2023-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776708,The Wheatlands,2023-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
776708,The Wheatlands,2023-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
776708,The Wheatlands,2023-02-27T16:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
776708,The Wheatlands,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
776708,The Wheatlands,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
776708,The Wheatlands,2023-02-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776708,The Wheatlands,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
776708,The Wheatlands,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
776708,The Wheatlands,2023-02-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-02-27T15:50:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
776708,The Wheatlands,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
776708,The Wheatlands,2023-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
776708,The Wheatlands,2023-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.7
776708,The Wheatlands,2023-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
776708,The Wheatlands,2023-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
776708,The Wheatlands,2023-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
776708,The Wheatlands,2023-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776708,The Wheatlands,2023-02-27T15:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
776708,The Wheatlands,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
776708,The Wheatlands,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
776708,The Wheatlands,2023-02-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776708,The Wheatlands,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776708,The Wheatlands,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776708,The Wheatlands,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
776708,The Wheatlands,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
776708,The Wheatlands,2023-02-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-02-27T15:40:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
776708,The Wheatlands,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
776708,The Wheatlands,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.61
776708,The Wheatlands,2023-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
776708,The Wheatlands,2023-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
776708,The Wheatlands,2023-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.98
776708,The Wheatlands,2023-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
776708,The Wheatlands,2023-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776708,The Wheatlands,2023-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776708,The Wheatlands,2023-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
776708,The Wheatlands,2023-02-27T15:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
776708,The Wheatlands,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
776708,The Wheatlands,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
776708,The Wheatlands,2023-02-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
776708,The Wheatlands,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776708,The Wheatlands,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
776708,The Wheatlands,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
776708,The Wheatlands,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776708,The Wheatlands,2023-02-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-02-27T15:30:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
776708,The Wheatlands,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
776708,The Wheatlands,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.55
776708,The Wheatlands,2023-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.77
776708,The Wheatlands,2023-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.31
776708,The Wheatlands,2023-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
776708,The Wheatlands,2023-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
776708,The Wheatlands,2023-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776708,The Wheatlands,2023-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
776708,The Wheatlands,2023-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
776708,The Wheatlands,2023-02-27T15:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
776708,The Wheatlands,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
776708,The Wheatlands,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
776708,The Wheatlands,2023-02-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
776708,The Wheatlands,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
776708,The Wheatlands,2023-02-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-27T15:20:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
776708,The Wheatlands,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
776708,The Wheatlands,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
776708,The Wheatlands,2023-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
776708,The Wheatlands,2023-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
776708,The Wheatlands,2023-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
776708,The Wheatlands,2023-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
776708,The Wheatlands,2023-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
776708,The Wheatlands,2023-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776708,The Wheatlands,2023-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
776708,The Wheatlands,2023-02-27T15:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
776708,The Wheatlands,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
776708,The Wheatlands,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
776708,The Wheatlands,2023-02-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776708,The Wheatlands,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
776708,The Wheatlands,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
776708,The Wheatlands,2023-02-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-02-27T15:10:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
