Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
776708,The Wheatlands,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
776708,The Wheatlands,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
776708,The Wheatlands,2023-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.98
776708,The Wheatlands,2023-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
776708,The Wheatlands,2023-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
776708,The Wheatlands,2023-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
776708,The Wheatlands,2023-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
776708,The Wheatlands,2023-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
776708,The Wheatlands,2023-02-27T15:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
776708,The Wheatlands,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
776708,The Wheatlands,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
776708,The Wheatlands,2023-02-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776708,The Wheatlands,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
776708,The Wheatlands,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776708,The Wheatlands,2023-02-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-02-27T15:00:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
776708,The Wheatlands,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
776708,The Wheatlands,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.49
776708,The Wheatlands,2023-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.59
776708,The Wheatlands,2023-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.87
776708,The Wheatlands,2023-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
776708,The Wheatlands,2023-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
776708,The Wheatlands,2023-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776708,The Wheatlands,2023-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776708,The Wheatlands,2023-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776708,The Wheatlands,2023-02-27T15:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
776708,The Wheatlands,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
776708,The Wheatlands,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
776708,The Wheatlands,2023-02-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
776708,The Wheatlands,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
776708,The Wheatlands,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
776708,The Wheatlands,2023-02-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-27T14:50:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
776708,The Wheatlands,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
776708,The Wheatlands,2023-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
776708,The Wheatlands,2023-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.82
776708,The Wheatlands,2023-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
776708,The Wheatlands,2023-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
776708,The Wheatlands,2023-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
776708,The Wheatlands,2023-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
776708,The Wheatlands,2023-02-27T14:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
776708,The Wheatlands,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
776708,The Wheatlands,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
776708,The Wheatlands,2023-02-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776708,The Wheatlands,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
776708,The Wheatlands,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
776708,The Wheatlands,2023-02-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-02-27T14:40:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776708,The Wheatlands,2023-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
776708,The Wheatlands,2023-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
776708,The Wheatlands,2023-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.53
776708,The Wheatlands,2023-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
776708,The Wheatlands,2023-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
776708,The Wheatlands,2023-02-27T14:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
776708,The Wheatlands,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
776708,The Wheatlands,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
776708,The Wheatlands,2023-02-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776708,The Wheatlands,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776708,The Wheatlands,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
776708,The Wheatlands,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
776708,The Wheatlands,2023-02-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-02-27T14:30:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
776708,The Wheatlands,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776708,The Wheatlands,2023-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
776708,The Wheatlands,2023-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
776708,The Wheatlands,2023-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
776708,The Wheatlands,2023-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
776708,The Wheatlands,2023-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
776708,The Wheatlands,2023-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
776708,The Wheatlands,2023-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776708,The Wheatlands,2023-02-27T14:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
776708,The Wheatlands,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
776708,The Wheatlands,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
776708,The Wheatlands,2023-02-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
776708,The Wheatlands,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776708,The Wheatlands,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
776708,The Wheatlands,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
776708,The Wheatlands,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
776708,The Wheatlands,2023-02-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-02-27T14:20:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776708,The Wheatlands,2023-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
776708,The Wheatlands,2023-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
776708,The Wheatlands,2023-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
776708,The Wheatlands,2023-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
776708,The Wheatlands,2023-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776708,The Wheatlands,2023-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
776708,The Wheatlands,2023-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
776708,The Wheatlands,2023-02-27T14:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
776708,The Wheatlands,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
776708,The Wheatlands,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
776708,The Wheatlands,2023-02-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776708,The Wheatlands,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776708,The Wheatlands,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
776708,The Wheatlands,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
776708,The Wheatlands,2023-02-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-02-27T14:10:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
776708,The Wheatlands,2023-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.19
776708,The Wheatlands,2023-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
776708,The Wheatlands,2023-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
776708,The Wheatlands,2023-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
776708,The Wheatlands,2023-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776708,The Wheatlands,2023-02-27T14:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
776708,The Wheatlands,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
776708,The Wheatlands,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
776708,The Wheatlands,2023-02-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776708,The Wheatlands,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776708,The Wheatlands,2023-02-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-02-27T14:00:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
776708,The Wheatlands,2023-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.45
776708,The Wheatlands,2023-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
776708,The Wheatlands,2023-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.99
776708,The Wheatlands,2023-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
776708,The Wheatlands,2023-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776708,The Wheatlands,2023-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
776708,The Wheatlands,2023-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
776708,The Wheatlands,2023-02-27T14:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
776708,The Wheatlands,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
776708,The Wheatlands,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
776708,The Wheatlands,2023-02-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776708,The Wheatlands,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776708,The Wheatlands,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
776708,The Wheatlands,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
776708,The Wheatlands,2023-02-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-02-27T13:50:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
776708,The Wheatlands,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
776708,The Wheatlands,2023-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
776708,The Wheatlands,2023-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
776708,The Wheatlands,2023-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
776708,The Wheatlands,2023-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
776708,The Wheatlands,2023-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
776708,The Wheatlands,2023-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
776708,The Wheatlands,2023-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776708,The Wheatlands,2023-02-27T13:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
776708,The Wheatlands,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
776708,The Wheatlands,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
776708,The Wheatlands,2023-02-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776708,The Wheatlands,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776708,The Wheatlands,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
776708,The Wheatlands,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
776708,The Wheatlands,2023-02-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776708,The Wheatlands,2023-02-27T13:40:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
776708,The Wheatlands,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
776708,The Wheatlands,2023-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
776708,The Wheatlands,2023-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
776708,The Wheatlands,2023-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
776708,The Wheatlands,2023-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
776708,The Wheatlands,2023-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776708,The Wheatlands,2023-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
776708,The Wheatlands,2023-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
776708,The Wheatlands,2023-02-27T13:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
776708,The Wheatlands,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
776708,The Wheatlands,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
776708,The Wheatlands,2023-02-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776708,The Wheatlands,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
776708,The Wheatlands,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
776708,The Wheatlands,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
776708,The Wheatlands,2023-02-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-02-27T13:30:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776708,The Wheatlands,2023-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
776708,The Wheatlands,2023-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
776708,The Wheatlands,2023-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
776708,The Wheatlands,2023-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
776708,The Wheatlands,2023-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
776708,The Wheatlands,2023-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776708,The Wheatlands,2023-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
776708,The Wheatlands,2023-02-27T13:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
776708,The Wheatlands,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
776708,The Wheatlands,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
776708,The Wheatlands,2023-02-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776708,The Wheatlands,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776708,The Wheatlands,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776708,The Wheatlands,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
776708,The Wheatlands,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
776708,The Wheatlands,2023-02-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-02-27T13:20:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
776708,The Wheatlands,2023-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
776708,The Wheatlands,2023-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
776708,The Wheatlands,2023-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
776708,The Wheatlands,2023-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
776708,The Wheatlands,2023-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
776708,The Wheatlands,2023-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
776708,The Wheatlands,2023-02-27T13:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
776708,The Wheatlands,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
776708,The Wheatlands,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
776708,The Wheatlands,2023-02-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776708,The Wheatlands,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776708,The Wheatlands,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
776708,The Wheatlands,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
776708,The Wheatlands,2023-02-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-02-27T13:10:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
776708,The Wheatlands,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776708,The Wheatlands,2023-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
776708,The Wheatlands,2023-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
776708,The Wheatlands,2023-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
776708,The Wheatlands,2023-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
776708,The Wheatlands,2023-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
776708,The Wheatlands,2023-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
776708,The Wheatlands,2023-02-27T13:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
776708,The Wheatlands,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
776708,The Wheatlands,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
776708,The Wheatlands,2023-02-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
776708,The Wheatlands,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776708,The Wheatlands,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
776708,The Wheatlands,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
776708,The Wheatlands,2023-02-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776708,The Wheatlands,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-02-27T13:00:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
776708,The Wheatlands,2023-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776708,The Wheatlands,2023-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
776708,The Wheatlands,2023-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
776708,The Wheatlands,2023-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
776708,The Wheatlands,2023-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
776708,The Wheatlands,2023-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
776708,The Wheatlands,2023-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
776708,The Wheatlands,2023-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776708,The Wheatlands,2023-02-27T13:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
776708,The Wheatlands,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
776708,The Wheatlands,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
776708,The Wheatlands,2023-02-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776708,The Wheatlands,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
776708,The Wheatlands,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776708,The Wheatlands,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
776708,The Wheatlands,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
776708,The Wheatlands,2023-02-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-02-27T12:50:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
776708,The Wheatlands,2023-02-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
776708,The Wheatlands,2023-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-02-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
776708,The Wheatlands,2023-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-02-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776708,The Wheatlands,2023-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.77
776708,The Wheatlands,2023-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
776708,The Wheatlands,2023-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
776708,The Wheatlands,2023-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
776708,The Wheatlands,2023-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776708,The Wheatlands,2023-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
776708,The Wheatlands,2023-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776708,The Wheatlands,2023-02-27T12:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
