Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776708,The Wheatlands,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
776708,The Wheatlands,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
776708,The Wheatlands,2023-02-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
776708,The Wheatlands,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776708,The Wheatlands,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
776708,The Wheatlands,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
776708,The Wheatlands,2023-02-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776708,The Wheatlands,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776708,The Wheatlands,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-02-27T12:40:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
776708,The Wheatlands,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
776708,The Wheatlands,2023-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776708,The Wheatlands,2023-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.8
776708,The Wheatlands,2023-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.22
776708,The Wheatlands,2023-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
776708,The Wheatlands,2023-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
776708,The Wheatlands,2023-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
776708,The Wheatlands,2023-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
776708,The Wheatlands,2023-02-27T12:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
776708,The Wheatlands,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
776708,The Wheatlands,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
776708,The Wheatlands,2023-02-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776708,The Wheatlands,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
776708,The Wheatlands,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
776708,The Wheatlands,2023-02-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-02-27T12:30:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
776708,The Wheatlands,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
776708,The Wheatlands,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
776708,The Wheatlands,2023-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
776708,The Wheatlands,2023-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
776708,The Wheatlands,2023-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
776708,The Wheatlands,2023-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
776708,The Wheatlands,2023-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776708,The Wheatlands,2023-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
776708,The Wheatlands,2023-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
776708,The Wheatlands,2023-02-27T12:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
776708,The Wheatlands,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
776708,The Wheatlands,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
776708,The Wheatlands,2023-02-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776708,The Wheatlands,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
776708,The Wheatlands,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
776708,The Wheatlands,2023-02-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-02-27T12:20:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
776708,The Wheatlands,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
776708,The Wheatlands,2023-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
776708,The Wheatlands,2023-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
776708,The Wheatlands,2023-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.26
776708,The Wheatlands,2023-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
776708,The Wheatlands,2023-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776708,The Wheatlands,2023-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
776708,The Wheatlands,2023-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
776708,The Wheatlands,2023-02-27T12:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
776708,The Wheatlands,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
776708,The Wheatlands,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
776708,The Wheatlands,2023-02-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776708,The Wheatlands,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
776708,The Wheatlands,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
776708,The Wheatlands,2023-02-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-27T12:10:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
776708,The Wheatlands,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
776708,The Wheatlands,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
776708,The Wheatlands,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
776708,The Wheatlands,2023-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
776708,The Wheatlands,2023-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
776708,The Wheatlands,2023-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.46
776708,The Wheatlands,2023-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
776708,The Wheatlands,2023-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
776708,The Wheatlands,2023-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
776708,The Wheatlands,2023-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
776708,The Wheatlands,2023-02-27T12:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
776708,The Wheatlands,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
776708,The Wheatlands,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
776708,The Wheatlands,2023-02-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776708,The Wheatlands,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776708,The Wheatlands,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
776708,The Wheatlands,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
776708,The Wheatlands,2023-02-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-02-27T12:00:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
776708,The Wheatlands,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
776708,The Wheatlands,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
776708,The Wheatlands,2023-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
776708,The Wheatlands,2023-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
776708,The Wheatlands,2023-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
776708,The Wheatlands,2023-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
776708,The Wheatlands,2023-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
776708,The Wheatlands,2023-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
776708,The Wheatlands,2023-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
776708,The Wheatlands,2023-02-27T12:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
776708,The Wheatlands,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
776708,The Wheatlands,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
776708,The Wheatlands,2023-02-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776708,The Wheatlands,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
776708,The Wheatlands,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
776708,The Wheatlands,2023-02-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-02-27T11:50:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776708,The Wheatlands,2023-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
776708,The Wheatlands,2023-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
776708,The Wheatlands,2023-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.28
776708,The Wheatlands,2023-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
776708,The Wheatlands,2023-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
776708,The Wheatlands,2023-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
776708,The Wheatlands,2023-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
776708,The Wheatlands,2023-02-27T11:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
776708,The Wheatlands,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
776708,The Wheatlands,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
776708,The Wheatlands,2023-02-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776708,The Wheatlands,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
776708,The Wheatlands,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
776708,The Wheatlands,2023-02-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-02-27T11:40:00.000+00:00,transformer,,Temperature,C,13.4
776708,The Wheatlands,2023-02-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-02-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
776708,The Wheatlands,2023-02-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-02-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
776708,The Wheatlands,2023-02-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.31
776708,The Wheatlands,2023-02-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
776708,The Wheatlands,2023-02-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
776708,The Wheatlands,2023-02-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
776708,The Wheatlands,2023-02-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-02-27T11:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
776708,The Wheatlands,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
776708,The Wheatlands,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
776708,The Wheatlands,2023-02-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-02-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776708,The Wheatlands,2023-02-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
776708,The Wheatlands,2023-02-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
776708,The Wheatlands,2023-02-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-02-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-02-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-02-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-02-27T11:30:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776708,The Wheatlands,2023-02-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-02-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
776708,The Wheatlands,2023-02-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-02-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.71
776708,The Wheatlands,2023-02-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
776708,The Wheatlands,2023-02-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
776708,The Wheatlands,2023-02-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
776708,The Wheatlands,2023-02-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776708,The Wheatlands,2023-02-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
776708,The Wheatlands,2023-02-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
776708,The Wheatlands,2023-02-27T11:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
776708,The Wheatlands,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
776708,The Wheatlands,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
776708,The Wheatlands,2023-02-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776708,The Wheatlands,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776708,The Wheatlands,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
776708,The Wheatlands,2023-02-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-02-27T11:20:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-02-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-02-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776708,The Wheatlands,2023-02-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-02-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-02-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-02-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.09
776708,The Wheatlands,2023-02-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
776708,The Wheatlands,2023-02-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.92
776708,The Wheatlands,2023-02-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
776708,The Wheatlands,2023-02-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
776708,The Wheatlands,2023-02-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
776708,The Wheatlands,2023-02-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-02-27T11:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
776708,The Wheatlands,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
776708,The Wheatlands,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
776708,The Wheatlands,2023-02-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776708,The Wheatlands,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
776708,The Wheatlands,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
776708,The Wheatlands,2023-02-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-02-27T11:10:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-02-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-02-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
776708,The Wheatlands,2023-02-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.61
776708,The Wheatlands,2023-02-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
776708,The Wheatlands,2023-02-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.49
776708,The Wheatlands,2023-02-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
776708,The Wheatlands,2023-02-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776708,The Wheatlands,2023-02-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
776708,The Wheatlands,2023-02-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
776708,The Wheatlands,2023-02-27T11:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
776708,The Wheatlands,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
776708,The Wheatlands,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
776708,The Wheatlands,2023-02-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776708,The Wheatlands,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776708,The Wheatlands,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
776708,The Wheatlands,2023-02-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-02-27T11:00:00.000+00:00,transformer,,Temperature,C,13.3
776708,The Wheatlands,2023-02-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
776708,The Wheatlands,2023-02-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776708,The Wheatlands,2023-02-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-02-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.85
776708,The Wheatlands,2023-02-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
776708,The Wheatlands,2023-02-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
776708,The Wheatlands,2023-02-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
776708,The Wheatlands,2023-02-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
776708,The Wheatlands,2023-02-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
776708,The Wheatlands,2023-02-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
776708,The Wheatlands,2023-02-27T11:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
776708,The Wheatlands,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
776708,The Wheatlands,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776708,The Wheatlands,2023-02-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776708,The Wheatlands,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
776708,The Wheatlands,2023-02-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-02-27T10:50:00.000+00:00,transformer,,Temperature,C,13.2
776708,The Wheatlands,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
776708,The Wheatlands,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
776708,The Wheatlands,2023-02-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.98
776708,The Wheatlands,2023-02-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
776708,The Wheatlands,2023-02-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
776708,The Wheatlands,2023-02-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
776708,The Wheatlands,2023-02-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
776708,The Wheatlands,2023-02-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
776708,The Wheatlands,2023-02-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776708,The Wheatlands,2023-02-27T10:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776708,The Wheatlands,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
776708,The Wheatlands,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
776708,The Wheatlands,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
776708,The Wheatlands,2023-02-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776708,The Wheatlands,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776708,The Wheatlands,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776708,The Wheatlands,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
776708,The Wheatlands,2023-02-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-02-27T10:40:00.000+00:00,transformer,,Temperature,C,13.2
776708,The Wheatlands,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
776708,The Wheatlands,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
776708,The Wheatlands,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
776708,The Wheatlands,2023-02-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
776708,The Wheatlands,2023-02-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
776708,The Wheatlands,2023-02-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
776708,The Wheatlands,2023-02-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
776708,The Wheatlands,2023-02-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
776708,The Wheatlands,2023-02-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
776708,The Wheatlands,2023-02-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
776708,The Wheatlands,2023-02-27T10:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776708,The Wheatlands,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
776708,The Wheatlands,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
776708,The Wheatlands,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
776708,The Wheatlands,2023-02-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776708,The Wheatlands,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776708,The Wheatlands,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776708,The Wheatlands,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776708,The Wheatlands,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
776708,The Wheatlands,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
776708,The Wheatlands,2023-02-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-02-27T10:30:00.000+00:00,transformer,,Temperature,C,13.2
776708,The Wheatlands,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
776708,The Wheatlands,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.1
776708,The Wheatlands,2023-02-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
776708,The Wheatlands,2023-02-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
776708,The Wheatlands,2023-02-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
776708,The Wheatlands,2023-02-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
776708,The Wheatlands,2023-02-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776708,The Wheatlands,2023-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
776708,The Wheatlands,2023-02-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
776708,The Wheatlands,2023-02-27T10:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
776708,The Wheatlands,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
776708,The Wheatlands,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
776708,The Wheatlands,2023-02-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776708,The Wheatlands,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776708,The Wheatlands,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
776708,The Wheatlands,2023-02-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
