Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776708,The Wheatlands,2023-02-27T10:20:00.000+00:00,transformer,,Temperature,C,13.2
776708,The Wheatlands,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
776708,The Wheatlands,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
776708,The Wheatlands,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.74
776708,The Wheatlands,2023-02-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
776708,The Wheatlands,2023-02-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
776708,The Wheatlands,2023-02-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
776708,The Wheatlands,2023-02-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
776708,The Wheatlands,2023-02-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776708,The Wheatlands,2023-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
776708,The Wheatlands,2023-02-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
776708,The Wheatlands,2023-02-27T10:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
776708,The Wheatlands,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
776708,The Wheatlands,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
776708,The Wheatlands,2023-02-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776708,The Wheatlands,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
776708,The Wheatlands,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
776708,The Wheatlands,2023-02-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776708,The Wheatlands,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
776708,The Wheatlands,2023-02-27T10:10:00.000+00:00,transformer,,Temperature,C,13.2
776708,The Wheatlands,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
776708,The Wheatlands,2023-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.41
776708,The Wheatlands,2023-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
776708,The Wheatlands,2023-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.6
776708,The Wheatlands,2023-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
776708,The Wheatlands,2023-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
776708,The Wheatlands,2023-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776708,The Wheatlands,2023-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776708,The Wheatlands,2023-02-27T10:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
776708,The Wheatlands,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
776708,The Wheatlands,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
776708,The Wheatlands,2023-02-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776708,The Wheatlands,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
776708,The Wheatlands,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776708,The Wheatlands,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
776708,The Wheatlands,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
776708,The Wheatlands,2023-02-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776708,The Wheatlands,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776708,The Wheatlands,2023-02-27T10:00:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
776708,The Wheatlands,2023-02-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
776708,The Wheatlands,2023-02-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
776708,The Wheatlands,2023-02-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.96
776708,The Wheatlands,2023-02-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
776708,The Wheatlands,2023-02-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
776708,The Wheatlands,2023-02-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776708,The Wheatlands,2023-02-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776708,The Wheatlands,2023-02-27T10:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
776708,The Wheatlands,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
776708,The Wheatlands,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
776708,The Wheatlands,2023-02-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776708,The Wheatlands,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
776708,The Wheatlands,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
776708,The Wheatlands,2023-02-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-27T09:50:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
776708,The Wheatlands,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
776708,The Wheatlands,2023-02-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-02-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.71
776708,The Wheatlands,2023-02-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
776708,The Wheatlands,2023-02-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
776708,The Wheatlands,2023-02-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
776708,The Wheatlands,2023-02-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
776708,The Wheatlands,2023-02-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
776708,The Wheatlands,2023-02-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
776708,The Wheatlands,2023-02-27T09:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
776708,The Wheatlands,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
776708,The Wheatlands,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
776708,The Wheatlands,2023-02-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776708,The Wheatlands,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776708,The Wheatlands,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
776708,The Wheatlands,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
776708,The Wheatlands,2023-02-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-27T09:40:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
776708,The Wheatlands,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
776708,The Wheatlands,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
776708,The Wheatlands,2023-02-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-02-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
776708,The Wheatlands,2023-02-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
776708,The Wheatlands,2023-02-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
776708,The Wheatlands,2023-02-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
776708,The Wheatlands,2023-02-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
776708,The Wheatlands,2023-02-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776708,The Wheatlands,2023-02-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
776708,The Wheatlands,2023-02-27T09:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
776708,The Wheatlands,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
776708,The Wheatlands,2023-02-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776708,The Wheatlands,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
776708,The Wheatlands,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
776708,The Wheatlands,2023-02-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776708,The Wheatlands,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776708,The Wheatlands,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-02-27T09:30:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
776708,The Wheatlands,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
776708,The Wheatlands,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
776708,The Wheatlands,2023-02-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.27
776708,The Wheatlands,2023-02-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
776708,The Wheatlands,2023-02-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.12
776708,The Wheatlands,2023-02-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
776708,The Wheatlands,2023-02-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-02-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
776708,The Wheatlands,2023-02-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
776708,The Wheatlands,2023-02-27T09:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
776708,The Wheatlands,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
776708,The Wheatlands,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
776708,The Wheatlands,2023-02-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
776708,The Wheatlands,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
776708,The Wheatlands,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
776708,The Wheatlands,2023-02-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776708,The Wheatlands,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776708,The Wheatlands,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776708,The Wheatlands,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-02-27T09:20:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
776708,The Wheatlands,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
776708,The Wheatlands,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776708,The Wheatlands,2023-02-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-02-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
776708,The Wheatlands,2023-02-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
776708,The Wheatlands,2023-02-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
776708,The Wheatlands,2023-02-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
776708,The Wheatlands,2023-02-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
776708,The Wheatlands,2023-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
776708,The Wheatlands,2023-02-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
776708,The Wheatlands,2023-02-27T09:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
776708,The Wheatlands,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
776708,The Wheatlands,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
776708,The Wheatlands,2023-02-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776708,The Wheatlands,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776708,The Wheatlands,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
776708,The Wheatlands,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
776708,The Wheatlands,2023-02-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-02-27T09:10:00.000+00:00,transformer,,Temperature,C,12.9
776708,The Wheatlands,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
776708,The Wheatlands,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
776708,The Wheatlands,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
776708,The Wheatlands,2023-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
776708,The Wheatlands,2023-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
776708,The Wheatlands,2023-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
776708,The Wheatlands,2023-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
776708,The Wheatlands,2023-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
776708,The Wheatlands,2023-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
776708,The Wheatlands,2023-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
776708,The Wheatlands,2023-02-27T09:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
776708,The Wheatlands,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
776708,The Wheatlands,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
776708,The Wheatlands,2023-02-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
776708,The Wheatlands,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
776708,The Wheatlands,2023-02-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-02-27T09:00:00.000+00:00,transformer,,Temperature,C,12.9
776708,The Wheatlands,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.72
776708,The Wheatlands,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
776708,The Wheatlands,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.73
776708,The Wheatlands,2023-02-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-02-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.15
776708,The Wheatlands,2023-02-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
776708,The Wheatlands,2023-02-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
776708,The Wheatlands,2023-02-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
776708,The Wheatlands,2023-02-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-02-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
776708,The Wheatlands,2023-02-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776708,The Wheatlands,2023-02-27T09:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
776708,The Wheatlands,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
776708,The Wheatlands,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
776708,The Wheatlands,2023-02-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776708,The Wheatlands,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
776708,The Wheatlands,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
776708,The Wheatlands,2023-02-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-02-27T08:50:00.000+00:00,transformer,,Temperature,C,12.8
776708,The Wheatlands,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.16
776708,The Wheatlands,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
776708,The Wheatlands,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.98
776708,The Wheatlands,2023-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
776708,The Wheatlands,2023-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
776708,The Wheatlands,2023-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
776708,The Wheatlands,2023-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
776708,The Wheatlands,2023-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
776708,The Wheatlands,2023-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
776708,The Wheatlands,2023-02-27T08:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776708,The Wheatlands,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
776708,The Wheatlands,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
776708,The Wheatlands,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
776708,The Wheatlands,2023-02-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776708,The Wheatlands,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
776708,The Wheatlands,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
776708,The Wheatlands,2023-02-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-02-27T08:40:00.000+00:00,transformer,,Temperature,C,12.8
776708,The Wheatlands,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.93
776708,The Wheatlands,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
776708,The Wheatlands,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.64
776708,The Wheatlands,2023-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
776708,The Wheatlands,2023-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
776708,The Wheatlands,2023-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
776708,The Wheatlands,2023-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
776708,The Wheatlands,2023-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776708,The Wheatlands,2023-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776708,The Wheatlands,2023-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
776708,The Wheatlands,2023-02-27T08:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
776708,The Wheatlands,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
776708,The Wheatlands,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
776708,The Wheatlands,2023-02-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
776708,The Wheatlands,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
776708,The Wheatlands,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
776708,The Wheatlands,2023-02-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776708,The Wheatlands,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-02-27T08:30:00.000+00:00,transformer,,Temperature,C,12.7
776708,The Wheatlands,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.85
776708,The Wheatlands,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
776708,The Wheatlands,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.66
776708,The Wheatlands,2023-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.46
776708,The Wheatlands,2023-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
776708,The Wheatlands,2023-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
776708,The Wheatlands,2023-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
776708,The Wheatlands,2023-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
776708,The Wheatlands,2023-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
776708,The Wheatlands,2023-02-27T08:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
776708,The Wheatlands,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
776708,The Wheatlands,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
776708,The Wheatlands,2023-02-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776708,The Wheatlands,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776708,The Wheatlands,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
776708,The Wheatlands,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
776708,The Wheatlands,2023-02-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-02-27T08:20:00.000+00:00,transformer,,Temperature,C,12.7
776708,The Wheatlands,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.97
776708,The Wheatlands,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
776708,The Wheatlands,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.46
776708,The Wheatlands,2023-02-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.69
776708,The Wheatlands,2023-02-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.18
776708,The Wheatlands,2023-02-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
776708,The Wheatlands,2023-02-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
776708,The Wheatlands,2023-02-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
776708,The Wheatlands,2023-02-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776708,The Wheatlands,2023-02-27T08:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
776708,The Wheatlands,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
776708,The Wheatlands,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
776708,The Wheatlands,2023-02-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776708,The Wheatlands,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776708,The Wheatlands,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776708,The Wheatlands,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
776708,The Wheatlands,2023-02-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776708,The Wheatlands,2023-02-27T08:10:00.000+00:00,transformer,,Temperature,C,12.6
776708,The Wheatlands,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.87
776708,The Wheatlands,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
776708,The Wheatlands,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.41
776708,The Wheatlands,2023-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
776708,The Wheatlands,2023-02-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
776708,The Wheatlands,2023-02-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.44
776708,The Wheatlands,2023-02-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
776708,The Wheatlands,2023-02-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
776708,The Wheatlands,2023-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-02-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
776708,The Wheatlands,2023-02-27T08:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
776708,The Wheatlands,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
776708,The Wheatlands,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
776708,The Wheatlands,2023-02-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776708,The Wheatlands,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
776708,The Wheatlands,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
776708,The Wheatlands,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776708,The Wheatlands,2023-02-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-02-27T08:00:00.000+00:00,transformer,,Temperature,C,12.6
776708,The Wheatlands,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.69
776708,The Wheatlands,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
776708,The Wheatlands,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.43
776708,The Wheatlands,2023-02-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
776708,The Wheatlands,2023-02-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
776708,The Wheatlands,2023-02-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
776708,The Wheatlands,2023-02-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
776708,The Wheatlands,2023-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776708,The Wheatlands,2023-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
