Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776708,The Wheatlands,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
776708,The Wheatlands,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
776708,The Wheatlands,2023-02-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-02-27T05:30:00.000+00:00,transformer,,Temperature,C,12.6
776708,The Wheatlands,2023-02-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776708,The Wheatlands,2023-02-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-02-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776708,The Wheatlands,2023-02-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-02-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-02-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776708,The Wheatlands,2023-02-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-02-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-02-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-02-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.06
776708,The Wheatlands,2023-02-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
776708,The Wheatlands,2023-02-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.57
776708,The Wheatlands,2023-02-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
776708,The Wheatlands,2023-02-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-02-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
776708,The Wheatlands,2023-02-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
776708,The Wheatlands,2023-02-27T05:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776708,The Wheatlands,2023-02-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
776708,The Wheatlands,2023-02-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776708,The Wheatlands,2023-02-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-02-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-02-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-02-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776708,The Wheatlands,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
776708,The Wheatlands,2023-02-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-02-27T05:20:00.000+00:00,transformer,,Temperature,C,12.6
776708,The Wheatlands,2023-02-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776708,The Wheatlands,2023-02-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-02-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-02-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-02-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-02-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-02-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.51
776708,The Wheatlands,2023-02-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
776708,The Wheatlands,2023-02-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
776708,The Wheatlands,2023-02-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
776708,The Wheatlands,2023-02-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
776708,The Wheatlands,2023-02-27T05:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-27T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-27T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
776708,The Wheatlands,2023-02-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
776708,The Wheatlands,2023-02-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
776708,The Wheatlands,2023-02-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-02-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-02-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-02-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-02-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-02-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776708,The Wheatlands,2023-02-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
776708,The Wheatlands,2023-02-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
776708,The Wheatlands,2023-02-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-02-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-02-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776708,The Wheatlands,2023-02-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-02-27T05:10:00.000+00:00,transformer,,Temperature,C,12.7
776708,The Wheatlands,2023-02-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-02-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-02-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-02-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776708,The Wheatlands,2023-02-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-02-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
776708,The Wheatlands,2023-02-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
776708,The Wheatlands,2023-02-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.46
776708,The Wheatlands,2023-02-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
776708,The Wheatlands,2023-02-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-02-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
776708,The Wheatlands,2023-02-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
776708,The Wheatlands,2023-02-27T05:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-02-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
776708,The Wheatlands,2023-02-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776708,The Wheatlands,2023-02-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-02-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-02-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776708,The Wheatlands,2023-02-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776708,The Wheatlands,2023-02-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776708,The Wheatlands,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
776708,The Wheatlands,2023-02-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-02-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776708,The Wheatlands,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-02-27T05:00:00.000+00:00,transformer,,Temperature,C,12.7
776708,The Wheatlands,2023-02-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776708,The Wheatlands,2023-02-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-02-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-02-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776708,The Wheatlands,2023-02-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-02-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-02-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.13
776708,The Wheatlands,2023-02-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
776708,The Wheatlands,2023-02-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
776708,The Wheatlands,2023-02-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
776708,The Wheatlands,2023-02-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-02-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
776708,The Wheatlands,2023-02-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
776708,The Wheatlands,2023-02-27T05:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
776708,The Wheatlands,2023-02-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
776708,The Wheatlands,2023-02-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776708,The Wheatlands,2023-02-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-02-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776708,The Wheatlands,2023-02-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776708,The Wheatlands,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776708,The Wheatlands,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
776708,The Wheatlands,2023-02-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776708,The Wheatlands,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-02-27T04:50:00.000+00:00,transformer,,Temperature,C,12.8
776708,The Wheatlands,2023-02-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-02-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
776708,The Wheatlands,2023-02-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-02-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-02-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-02-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-02-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.5
776708,The Wheatlands,2023-02-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
776708,The Wheatlands,2023-02-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.41
776708,The Wheatlands,2023-02-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
776708,The Wheatlands,2023-02-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-02-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776708,The Wheatlands,2023-02-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
776708,The Wheatlands,2023-02-27T04:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
776708,The Wheatlands,2023-02-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
776708,The Wheatlands,2023-02-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
776708,The Wheatlands,2023-02-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-02-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-02-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-02-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
776708,The Wheatlands,2023-02-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776708,The Wheatlands,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776708,The Wheatlands,2023-02-27T04:40:00.000+00:00,transformer,,Temperature,C,12.8
776708,The Wheatlands,2023-02-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-02-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-02-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-02-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-02-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-02-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-02-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.54
776708,The Wheatlands,2023-02-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.52
776708,The Wheatlands,2023-02-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
776708,The Wheatlands,2023-02-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
776708,The Wheatlands,2023-02-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-02-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-02-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
776708,The Wheatlands,2023-02-27T04:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-02-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-02-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
776708,The Wheatlands,2023-02-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776708,The Wheatlands,2023-02-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-02-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-02-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776708,The Wheatlands,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776708,The Wheatlands,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
776708,The Wheatlands,2023-02-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
776708,The Wheatlands,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776708,The Wheatlands,2023-02-27T04:30:00.000+00:00,transformer,,Temperature,C,12.8
776708,The Wheatlands,2023-02-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-02-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-02-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-02-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-02-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-02-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-02-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.26
776708,The Wheatlands,2023-02-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.96
776708,The Wheatlands,2023-02-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.74
776708,The Wheatlands,2023-02-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
776708,The Wheatlands,2023-02-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-02-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-02-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
776708,The Wheatlands,2023-02-27T04:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
776708,The Wheatlands,2023-02-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
776708,The Wheatlands,2023-02-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
776708,The Wheatlands,2023-02-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776708,The Wheatlands,2023-02-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-02-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776708,The Wheatlands,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
776708,The Wheatlands,2023-02-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-02-27T04:20:00.000+00:00,transformer,,Temperature,C,12.8
776708,The Wheatlands,2023-02-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776708,The Wheatlands,2023-02-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-02-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776708,The Wheatlands,2023-02-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-02-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-02-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-02-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-02-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.38
776708,The Wheatlands,2023-02-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.2
776708,The Wheatlands,2023-02-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
776708,The Wheatlands,2023-02-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
776708,The Wheatlands,2023-02-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-02-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-02-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
776708,The Wheatlands,2023-02-27T04:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-02-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
776708,The Wheatlands,2023-02-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
776708,The Wheatlands,2023-02-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776708,The Wheatlands,2023-02-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-02-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
776708,The Wheatlands,2023-02-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-27T04:10:00.000+00:00,transformer,,Temperature,C,12.8
776708,The Wheatlands,2023-02-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-02-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776708,The Wheatlands,2023-02-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-02-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-02-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-02-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-02-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.31
776708,The Wheatlands,2023-02-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.04
776708,The Wheatlands,2023-02-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
776708,The Wheatlands,2023-02-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
776708,The Wheatlands,2023-02-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-02-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
776708,The Wheatlands,2023-02-27T04:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-27T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-27T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-27T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
776708,The Wheatlands,2023-02-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
776708,The Wheatlands,2023-02-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
776708,The Wheatlands,2023-02-27T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776708,The Wheatlands,2023-02-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-02-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-02-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776708,The Wheatlands,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
776708,The Wheatlands,2023-02-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-02-27T04:00:00.000+00:00,transformer,,Temperature,C,12.9
776708,The Wheatlands,2023-02-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-02-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776708,The Wheatlands,2023-02-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-02-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776708,The Wheatlands,2023-02-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-02-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-02-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.8
776708,The Wheatlands,2023-02-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.57
776708,The Wheatlands,2023-02-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
776708,The Wheatlands,2023-02-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
776708,The Wheatlands,2023-02-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-02-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
776708,The Wheatlands,2023-02-27T04:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-27T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-27T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-27T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
776708,The Wheatlands,2023-02-27T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
776708,The Wheatlands,2023-02-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
776708,The Wheatlands,2023-02-27T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776708,The Wheatlands,2023-02-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-02-27T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-02-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776708,The Wheatlands,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
776708,The Wheatlands,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
776708,The Wheatlands,2023-02-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776708,The Wheatlands,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-02-27T03:50:00.000+00:00,transformer,,Temperature,C,12.9
776708,The Wheatlands,2023-02-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-02-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-02-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-02-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-02-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-02-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
776708,The Wheatlands,2023-02-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.86
776708,The Wheatlands,2023-02-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
776708,The Wheatlands,2023-02-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
776708,The Wheatlands,2023-02-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-02-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-02-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
776708,The Wheatlands,2023-02-27T03:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-27T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-27T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-27T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
776708,The Wheatlands,2023-02-27T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-02-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
776708,The Wheatlands,2023-02-27T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776708,The Wheatlands,2023-02-27T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-02-27T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-02-27T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
776708,The Wheatlands,2023-02-27T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776708,The Wheatlands,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-02-27T03:40:00.000+00:00,transformer,,Temperature,C,12.9
776708,The Wheatlands,2023-02-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-02-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-02-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-02-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-02-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-02-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-02-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
776708,The Wheatlands,2023-02-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.73
776708,The Wheatlands,2023-02-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.28
776708,The Wheatlands,2023-02-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
776708,The Wheatlands,2023-02-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-02-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
776708,The Wheatlands,2023-02-27T03:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-27T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-27T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-27T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
776708,The Wheatlands,2023-02-27T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-02-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
776708,The Wheatlands,2023-02-27T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776708,The Wheatlands,2023-02-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-02-27T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-02-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
776708,The Wheatlands,2023-02-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-02-27T03:30:00.000+00:00,transformer,,Temperature,C,12.9
776708,The Wheatlands,2023-02-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776708,The Wheatlands,2023-02-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-02-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776708,The Wheatlands,2023-02-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-02-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-02-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-02-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-02-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-02-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.24
776708,The Wheatlands,2023-02-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-02-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
776708,The Wheatlands,2023-02-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
776708,The Wheatlands,2023-02-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-02-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-02-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
776708,The Wheatlands,2023-02-27T03:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
776708,The Wheatlands,2023-02-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
776708,The Wheatlands,2023-02-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
776708,The Wheatlands,2023-02-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776708,The Wheatlands,2023-02-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-02-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776708,The Wheatlands,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776708,The Wheatlands,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
776708,The Wheatlands,2023-02-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-02-27T03:20:00.000+00:00,transformer,,Temperature,C,12.9
776708,The Wheatlands,2023-02-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-02-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-02-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-02-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-02-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-02-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-02-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.91
776708,The Wheatlands,2023-02-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.28
776708,The Wheatlands,2023-02-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
776708,The Wheatlands,2023-02-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
776708,The Wheatlands,2023-02-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-02-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
776708,The Wheatlands,2023-02-27T03:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
776708,The Wheatlands,2023-02-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
776708,The Wheatlands,2023-02-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
776708,The Wheatlands,2023-02-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-02-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-02-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776708,The Wheatlands,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
776708,The Wheatlands,2023-02-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-02-27T03:10:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-02-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-02-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-02-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-02-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
776708,The Wheatlands,2023-02-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
