Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-02-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
776708,The Wheatlands,2023-02-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.32
776708,The Wheatlands,2023-02-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
776708,The Wheatlands,2023-02-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
776708,The Wheatlands,2023-02-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-02-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-02-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
776708,The Wheatlands,2023-02-27T03:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
776708,The Wheatlands,2023-02-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
776708,The Wheatlands,2023-02-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
776708,The Wheatlands,2023-02-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776708,The Wheatlands,2023-02-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-02-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-02-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-02-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-02-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776708,The Wheatlands,2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
776708,The Wheatlands,2023-02-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-02-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-02-27T03:00:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-02-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-02-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776708,The Wheatlands,2023-02-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-02-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-02-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-02-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-02-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-02-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.53
776708,The Wheatlands,2023-02-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.71
776708,The Wheatlands,2023-02-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
776708,The Wheatlands,2023-02-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
776708,The Wheatlands,2023-02-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-02-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
776708,The Wheatlands,2023-02-27T03:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-02-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
776708,The Wheatlands,2023-02-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
776708,The Wheatlands,2023-02-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
776708,The Wheatlands,2023-02-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776708,The Wheatlands,2023-02-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-02-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-02-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-02-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-02-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776708,The Wheatlands,2023-02-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
776708,The Wheatlands,2023-02-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-02-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-02-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776708,The Wheatlands,2023-02-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-02-27T02:50:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-02-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-02-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776708,The Wheatlands,2023-02-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-02-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-02-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-02-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-02-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.69
776708,The Wheatlands,2023-02-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.11
776708,The Wheatlands,2023-02-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
776708,The Wheatlands,2023-02-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
776708,The Wheatlands,2023-02-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-02-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-02-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
776708,The Wheatlands,2023-02-27T02:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776708,The Wheatlands,2023-02-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-02-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
776708,The Wheatlands,2023-02-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776708,The Wheatlands,2023-02-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-02-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-02-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-02-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-02-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776708,The Wheatlands,2023-02-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
776708,The Wheatlands,2023-02-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-02-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-02-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776708,The Wheatlands,2023-02-27T02:40:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-02-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
776708,The Wheatlands,2023-02-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776708,The Wheatlands,2023-02-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-02-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-02-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-02-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-02-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.74
776708,The Wheatlands,2023-02-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
776708,The Wheatlands,2023-02-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
776708,The Wheatlands,2023-02-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
776708,The Wheatlands,2023-02-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-02-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-02-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
776708,The Wheatlands,2023-02-27T02:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-02-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
776708,The Wheatlands,2023-02-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
776708,The Wheatlands,2023-02-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776708,The Wheatlands,2023-02-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-02-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-02-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-02-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776708,The Wheatlands,2023-02-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
776708,The Wheatlands,2023-02-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-02-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-02-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-02-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-02-27T02:30:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-02-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
776708,The Wheatlands,2023-02-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776708,The Wheatlands,2023-02-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-02-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-02-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-02-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-02-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.69
776708,The Wheatlands,2023-02-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
776708,The Wheatlands,2023-02-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
776708,The Wheatlands,2023-02-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
776708,The Wheatlands,2023-02-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-02-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-02-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776708,The Wheatlands,2023-02-27T02:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776708,The Wheatlands,2023-02-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
776708,The Wheatlands,2023-02-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
776708,The Wheatlands,2023-02-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776708,The Wheatlands,2023-02-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-02-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-02-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-02-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-02-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
776708,The Wheatlands,2023-02-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-02-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-02-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-02-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-02-27T02:20:00.000+00:00,transformer,,Temperature,C,13.0
776708,The Wheatlands,2023-02-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-02-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776708,The Wheatlands,2023-02-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-02-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776708,The Wheatlands,2023-02-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-02-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-02-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776708,The Wheatlands,2023-02-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.94
776708,The Wheatlands,2023-02-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.95
776708,The Wheatlands,2023-02-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
776708,The Wheatlands,2023-02-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
776708,The Wheatlands,2023-02-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-02-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
776708,The Wheatlands,2023-02-27T02:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
776708,The Wheatlands,2023-02-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
776708,The Wheatlands,2023-02-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
776708,The Wheatlands,2023-02-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776708,The Wheatlands,2023-02-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-02-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-02-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-02-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-02-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-02-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
776708,The Wheatlands,2023-02-27T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-02-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-02-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-02-27T02:10:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-02-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776708,The Wheatlands,2023-02-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
776708,The Wheatlands,2023-02-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-02-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-02-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-02-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.95
776708,The Wheatlands,2023-02-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.29
776708,The Wheatlands,2023-02-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
776708,The Wheatlands,2023-02-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
776708,The Wheatlands,2023-02-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-02-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-02-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
776708,The Wheatlands,2023-02-27T02:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-02-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-02-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
776708,The Wheatlands,2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
776708,The Wheatlands,2023-02-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776708,The Wheatlands,2023-02-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-02-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776708,The Wheatlands,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
776708,The Wheatlands,2023-02-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-02-27T02:00:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-02-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776708,The Wheatlands,2023-02-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
776708,The Wheatlands,2023-02-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-02-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-02-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-02-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-02-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.03
776708,The Wheatlands,2023-02-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.59
776708,The Wheatlands,2023-02-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
776708,The Wheatlands,2023-02-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
776708,The Wheatlands,2023-02-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-02-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
776708,The Wheatlands,2023-02-27T02:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
776708,The Wheatlands,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
776708,The Wheatlands,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
776708,The Wheatlands,2023-02-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776708,The Wheatlands,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776708,The Wheatlands,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776708,The Wheatlands,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
776708,The Wheatlands,2023-02-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776708,The Wheatlands,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-02-27T01:50:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-02-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
776708,The Wheatlands,2023-02-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
776708,The Wheatlands,2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-02-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-02-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-02-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.1
776708,The Wheatlands,2023-02-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
776708,The Wheatlands,2023-02-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
776708,The Wheatlands,2023-02-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
776708,The Wheatlands,2023-02-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-02-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-02-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
776708,The Wheatlands,2023-02-27T01:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776708,The Wheatlands,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
776708,The Wheatlands,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
776708,The Wheatlands,2023-02-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776708,The Wheatlands,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
776708,The Wheatlands,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
776708,The Wheatlands,2023-02-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-02-27T01:40:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
776708,The Wheatlands,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
776708,The Wheatlands,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-02-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-02-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776708,The Wheatlands,2023-02-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.52
776708,The Wheatlands,2023-02-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.28
776708,The Wheatlands,2023-02-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
776708,The Wheatlands,2023-02-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
776708,The Wheatlands,2023-02-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-02-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
776708,The Wheatlands,2023-02-27T01:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776708,The Wheatlands,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
776708,The Wheatlands,2023-02-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776708,The Wheatlands,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776708,The Wheatlands,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
776708,The Wheatlands,2023-02-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776708,The Wheatlands,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-02-27T01:30:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
776708,The Wheatlands,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776708,The Wheatlands,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-02-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-02-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.22
776708,The Wheatlands,2023-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
776708,The Wheatlands,2023-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.36
776708,The Wheatlands,2023-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
776708,The Wheatlands,2023-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
776708,The Wheatlands,2023-02-27T01:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776708,The Wheatlands,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
776708,The Wheatlands,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776708,The Wheatlands,2023-02-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776708,The Wheatlands,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
776708,The Wheatlands,2023-02-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776708,The Wheatlands,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-02-27T01:20:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
776708,The Wheatlands,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
776708,The Wheatlands,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
776708,The Wheatlands,2023-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-02-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-02-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.94
776708,The Wheatlands,2023-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.64
776708,The Wheatlands,2023-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
776708,The Wheatlands,2023-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
776708,The Wheatlands,2023-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-02-27T01:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776708,The Wheatlands,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
776708,The Wheatlands,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
776708,The Wheatlands,2023-02-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776708,The Wheatlands,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776708,The Wheatlands,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
776708,The Wheatlands,2023-02-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776708,The Wheatlands,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776708,The Wheatlands,2023-02-27T01:10:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
776708,The Wheatlands,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776708,The Wheatlands,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-02-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.2
776708,The Wheatlands,2023-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.82
776708,The Wheatlands,2023-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
776708,The Wheatlands,2023-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
776708,The Wheatlands,2023-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-02-27T01:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776708,The Wheatlands,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
776708,The Wheatlands,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
776708,The Wheatlands,2023-02-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
776708,The Wheatlands,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
776708,The Wheatlands,2023-02-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776708,The Wheatlands,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776708,The Wheatlands,2023-02-27T01:00:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776708,The Wheatlands,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.06
776708,The Wheatlands,2023-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.11
776708,The Wheatlands,2023-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.69
776708,The Wheatlands,2023-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
776708,The Wheatlands,2023-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-02-27T01:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776708,The Wheatlands,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
776708,The Wheatlands,2023-02-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776708,The Wheatlands,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
776708,The Wheatlands,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
776708,The Wheatlands,2023-02-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-02-27T00:50:00.000+00:00,transformer,,Temperature,C,13.1
776708,The Wheatlands,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-02-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-02-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.27
776708,The Wheatlands,2023-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.26
776708,The Wheatlands,2023-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
776708,The Wheatlands,2023-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
776708,The Wheatlands,2023-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
776708,The Wheatlands,2023-02-27T00:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776708,The Wheatlands,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
776708,The Wheatlands,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
776708,The Wheatlands,2023-02-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
