Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776708,The Wheatlands,2023-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.5
776708,The Wheatlands,2023-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.97
776708,The Wheatlands,2023-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.72
776708,The Wheatlands,2023-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
776708,The Wheatlands,2023-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
776708,The Wheatlands,2023-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776708,The Wheatlands,2023-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
776708,The Wheatlands,2023-02-28T22:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
776708,The Wheatlands,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
776708,The Wheatlands,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
776708,The Wheatlands,2023-02-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
776708,The Wheatlands,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776708,The Wheatlands,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
776708,The Wheatlands,2023-02-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776708,The Wheatlands,2023-02-28T22:10:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
776708,The Wheatlands,2023-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
776708,The Wheatlands,2023-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
776708,The Wheatlands,2023-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.78
776708,The Wheatlands,2023-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
776708,The Wheatlands,2023-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776708,The Wheatlands,2023-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776708,The Wheatlands,2023-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
776708,The Wheatlands,2023-02-28T22:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
776708,The Wheatlands,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
776708,The Wheatlands,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
776708,The Wheatlands,2023-02-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776708,The Wheatlands,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776708,The Wheatlands,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776708,The Wheatlands,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776708,The Wheatlands,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
776708,The Wheatlands,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
776708,The Wheatlands,2023-02-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776708,The Wheatlands,2023-02-28T22:00:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776708,The Wheatlands,2023-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776708,The Wheatlands,2023-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
776708,The Wheatlands,2023-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
776708,The Wheatlands,2023-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
776708,The Wheatlands,2023-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
776708,The Wheatlands,2023-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
776708,The Wheatlands,2023-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
776708,The Wheatlands,2023-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
776708,The Wheatlands,2023-02-28T22:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
776708,The Wheatlands,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
776708,The Wheatlands,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
776708,The Wheatlands,2023-02-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776708,The Wheatlands,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776708,The Wheatlands,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
776708,The Wheatlands,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
776708,The Wheatlands,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
776708,The Wheatlands,2023-02-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776708,The Wheatlands,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776708,The Wheatlands,2023-02-28T21:50:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
776708,The Wheatlands,2023-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
776708,The Wheatlands,2023-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
776708,The Wheatlands,2023-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
776708,The Wheatlands,2023-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
776708,The Wheatlands,2023-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
776708,The Wheatlands,2023-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
776708,The Wheatlands,2023-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776708,The Wheatlands,2023-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
776708,The Wheatlands,2023-02-28T21:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
776708,The Wheatlands,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
776708,The Wheatlands,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776708,The Wheatlands,2023-02-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
776708,The Wheatlands,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
776708,The Wheatlands,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776708,The Wheatlands,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
776708,The Wheatlands,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
776708,The Wheatlands,2023-02-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776708,The Wheatlands,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776708,The Wheatlands,2023-02-28T21:40:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
776708,The Wheatlands,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
776708,The Wheatlands,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776708,The Wheatlands,2023-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
776708,The Wheatlands,2023-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
776708,The Wheatlands,2023-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.48
776708,The Wheatlands,2023-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
776708,The Wheatlands,2023-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
776708,The Wheatlands,2023-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
776708,The Wheatlands,2023-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
776708,The Wheatlands,2023-02-28T21:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
776708,The Wheatlands,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
776708,The Wheatlands,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
776708,The Wheatlands,2023-02-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
776708,The Wheatlands,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776708,The Wheatlands,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
776708,The Wheatlands,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
776708,The Wheatlands,2023-02-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776708,The Wheatlands,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776708,The Wheatlands,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776708,The Wheatlands,2023-02-28T21:30:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
776708,The Wheatlands,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.41
776708,The Wheatlands,2023-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
776708,The Wheatlands,2023-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
776708,The Wheatlands,2023-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.96
776708,The Wheatlands,2023-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
776708,The Wheatlands,2023-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776708,The Wheatlands,2023-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
776708,The Wheatlands,2023-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
776708,The Wheatlands,2023-02-28T21:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
776708,The Wheatlands,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
776708,The Wheatlands,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
776708,The Wheatlands,2023-02-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776708,The Wheatlands,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776708,The Wheatlands,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776708,The Wheatlands,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
776708,The Wheatlands,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
776708,The Wheatlands,2023-02-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776708,The Wheatlands,2023-02-28T21:20:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
776708,The Wheatlands,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.23
776708,The Wheatlands,2023-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
776708,The Wheatlands,2023-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
776708,The Wheatlands,2023-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.1
776708,The Wheatlands,2023-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
776708,The Wheatlands,2023-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
776708,The Wheatlands,2023-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
776708,The Wheatlands,2023-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
776708,The Wheatlands,2023-02-28T21:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
776708,The Wheatlands,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
776708,The Wheatlands,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
776708,The Wheatlands,2023-02-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
776708,The Wheatlands,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776708,The Wheatlands,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
776708,The Wheatlands,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
776708,The Wheatlands,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
776708,The Wheatlands,2023-02-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776708,The Wheatlands,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776708,The Wheatlands,2023-02-28T21:10:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
776708,The Wheatlands,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.22
776708,The Wheatlands,2023-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
776708,The Wheatlands,2023-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
776708,The Wheatlands,2023-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.32
776708,The Wheatlands,2023-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
776708,The Wheatlands,2023-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
776708,The Wheatlands,2023-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
776708,The Wheatlands,2023-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776708,The Wheatlands,2023-02-28T21:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
776708,The Wheatlands,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
776708,The Wheatlands,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
776708,The Wheatlands,2023-02-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
776708,The Wheatlands,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776708,The Wheatlands,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776708,The Wheatlands,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
776708,The Wheatlands,2023-02-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776708,The Wheatlands,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776708,The Wheatlands,2023-02-28T21:00:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
776708,The Wheatlands,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
776708,The Wheatlands,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.71
776708,The Wheatlands,2023-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
776708,The Wheatlands,2023-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
776708,The Wheatlands,2023-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.63
776708,The Wheatlands,2023-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
776708,The Wheatlands,2023-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776708,The Wheatlands,2023-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
776708,The Wheatlands,2023-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
776708,The Wheatlands,2023-02-28T21:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
776708,The Wheatlands,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
776708,The Wheatlands,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
776708,The Wheatlands,2023-02-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
776708,The Wheatlands,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776708,The Wheatlands,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776708,The Wheatlands,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
776708,The Wheatlands,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
776708,The Wheatlands,2023-02-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-02-28T20:50:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
776708,The Wheatlands,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
776708,The Wheatlands,2023-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
776708,The Wheatlands,2023-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
776708,The Wheatlands,2023-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
776708,The Wheatlands,2023-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
776708,The Wheatlands,2023-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
776708,The Wheatlands,2023-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
776708,The Wheatlands,2023-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
776708,The Wheatlands,2023-02-28T20:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
776708,The Wheatlands,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
776708,The Wheatlands,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
776708,The Wheatlands,2023-02-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
776708,The Wheatlands,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776708,The Wheatlands,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776708,The Wheatlands,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
776708,The Wheatlands,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
776708,The Wheatlands,2023-02-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-02-28T20:40:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776708,The Wheatlands,2023-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
776708,The Wheatlands,2023-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
776708,The Wheatlands,2023-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
776708,The Wheatlands,2023-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
776708,The Wheatlands,2023-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
776708,The Wheatlands,2023-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776708,The Wheatlands,2023-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
776708,The Wheatlands,2023-02-28T20:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
776708,The Wheatlands,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
776708,The Wheatlands,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
776708,The Wheatlands,2023-02-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
776708,The Wheatlands,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
776708,The Wheatlands,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
776708,The Wheatlands,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
776708,The Wheatlands,2023-02-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-02-28T20:30:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
776708,The Wheatlands,2023-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
776708,The Wheatlands,2023-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
776708,The Wheatlands,2023-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
776708,The Wheatlands,2023-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
776708,The Wheatlands,2023-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
776708,The Wheatlands,2023-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
776708,The Wheatlands,2023-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
776708,The Wheatlands,2023-02-28T20:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
776708,The Wheatlands,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
776708,The Wheatlands,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
776708,The Wheatlands,2023-02-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
776708,The Wheatlands,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
776708,The Wheatlands,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
776708,The Wheatlands,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
776708,The Wheatlands,2023-02-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-02-28T20:20:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
776708,The Wheatlands,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
776708,The Wheatlands,2023-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
776708,The Wheatlands,2023-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
776708,The Wheatlands,2023-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.38
776708,The Wheatlands,2023-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
776708,The Wheatlands,2023-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
776708,The Wheatlands,2023-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
776708,The Wheatlands,2023-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
776708,The Wheatlands,2023-02-28T20:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
776708,The Wheatlands,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
776708,The Wheatlands,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776708,The Wheatlands,2023-02-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
776708,The Wheatlands,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
776708,The Wheatlands,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
776708,The Wheatlands,2023-02-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-02-28T20:10:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
776708,The Wheatlands,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
776708,The Wheatlands,2023-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
776708,The Wheatlands,2023-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
776708,The Wheatlands,2023-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
776708,The Wheatlands,2023-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
776708,The Wheatlands,2023-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
776708,The Wheatlands,2023-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
776708,The Wheatlands,2023-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776708,The Wheatlands,2023-02-28T20:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
776708,The Wheatlands,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
776708,The Wheatlands,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
776708,The Wheatlands,2023-02-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
776708,The Wheatlands,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776708,The Wheatlands,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776708,The Wheatlands,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
776708,The Wheatlands,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
776708,The Wheatlands,2023-02-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-28T20:00:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
776708,The Wheatlands,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
776708,The Wheatlands,2023-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
776708,The Wheatlands,2023-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
776708,The Wheatlands,2023-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
776708,The Wheatlands,2023-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
776708,The Wheatlands,2023-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
776708,The Wheatlands,2023-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
776708,The Wheatlands,2023-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
776708,The Wheatlands,2023-02-28T20:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
