Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
776708,The Wheatlands,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
776708,The Wheatlands,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
776708,The Wheatlands,2023-02-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
776708,The Wheatlands,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776708,The Wheatlands,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
776708,The Wheatlands,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
776708,The Wheatlands,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
776708,The Wheatlands,2023-02-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776708,The Wheatlands,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-02-28T19:50:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776708,The Wheatlands,2023-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.17
776708,The Wheatlands,2023-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.87
776708,The Wheatlands,2023-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
776708,The Wheatlands,2023-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
776708,The Wheatlands,2023-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
776708,The Wheatlands,2023-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
776708,The Wheatlands,2023-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
776708,The Wheatlands,2023-02-28T19:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
776708,The Wheatlands,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
776708,The Wheatlands,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
776708,The Wheatlands,2023-02-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776708,The Wheatlands,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
776708,The Wheatlands,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776708,The Wheatlands,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776708,The Wheatlands,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
776708,The Wheatlands,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
776708,The Wheatlands,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
776708,The Wheatlands,2023-02-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-02-28T19:40:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776708,The Wheatlands,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776708,The Wheatlands,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776708,The Wheatlands,2023-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776708,The Wheatlands,2023-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
776708,The Wheatlands,2023-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.42
776708,The Wheatlands,2023-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
776708,The Wheatlands,2023-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
776708,The Wheatlands,2023-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
776708,The Wheatlands,2023-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
776708,The Wheatlands,2023-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776708,The Wheatlands,2023-02-28T19:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
776708,The Wheatlands,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
776708,The Wheatlands,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
776708,The Wheatlands,2023-02-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
776708,The Wheatlands,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776708,The Wheatlands,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
776708,The Wheatlands,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
776708,The Wheatlands,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
776708,The Wheatlands,2023-02-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-28T19:30:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.81
776708,The Wheatlands,2023-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776708,The Wheatlands,2023-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
776708,The Wheatlands,2023-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
776708,The Wheatlands,2023-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.33
776708,The Wheatlands,2023-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
776708,The Wheatlands,2023-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
776708,The Wheatlands,2023-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776708,The Wheatlands,2023-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
776708,The Wheatlands,2023-02-28T19:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
776708,The Wheatlands,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
776708,The Wheatlands,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
776708,The Wheatlands,2023-02-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
776708,The Wheatlands,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776708,The Wheatlands,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776708,The Wheatlands,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
776708,The Wheatlands,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
776708,The Wheatlands,2023-02-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-02-28T19:20:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
776708,The Wheatlands,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
776708,The Wheatlands,2023-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
776708,The Wheatlands,2023-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.83
776708,The Wheatlands,2023-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
776708,The Wheatlands,2023-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
776708,The Wheatlands,2023-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
776708,The Wheatlands,2023-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
776708,The Wheatlands,2023-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
776708,The Wheatlands,2023-02-28T19:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
776708,The Wheatlands,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
776708,The Wheatlands,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
776708,The Wheatlands,2023-02-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
776708,The Wheatlands,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
776708,The Wheatlands,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776708,The Wheatlands,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776708,The Wheatlands,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
776708,The Wheatlands,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776708,The Wheatlands,2023-02-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-02-28T19:10:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
776708,The Wheatlands,2023-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776708,The Wheatlands,2023-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
776708,The Wheatlands,2023-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
776708,The Wheatlands,2023-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
776708,The Wheatlands,2023-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
776708,The Wheatlands,2023-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
776708,The Wheatlands,2023-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
776708,The Wheatlands,2023-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
776708,The Wheatlands,2023-02-28T19:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
776708,The Wheatlands,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
776708,The Wheatlands,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
776708,The Wheatlands,2023-02-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
776708,The Wheatlands,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776708,The Wheatlands,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776708,The Wheatlands,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776708,The Wheatlands,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
776708,The Wheatlands,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
776708,The Wheatlands,2023-02-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-02-28T19:00:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
776708,The Wheatlands,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
776708,The Wheatlands,2023-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
776708,The Wheatlands,2023-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
776708,The Wheatlands,2023-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
776708,The Wheatlands,2023-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
776708,The Wheatlands,2023-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
776708,The Wheatlands,2023-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
776708,The Wheatlands,2023-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
776708,The Wheatlands,2023-02-28T19:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
776708,The Wheatlands,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
776708,The Wheatlands,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
776708,The Wheatlands,2023-02-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
776708,The Wheatlands,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
776708,The Wheatlands,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
776708,The Wheatlands,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776708,The Wheatlands,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
776708,The Wheatlands,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
776708,The Wheatlands,2023-02-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-02-28T18:50:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
776708,The Wheatlands,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
776708,The Wheatlands,2023-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
776708,The Wheatlands,2023-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.22
776708,The Wheatlands,2023-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.56
776708,The Wheatlands,2023-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
776708,The Wheatlands,2023-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
776708,The Wheatlands,2023-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
776708,The Wheatlands,2023-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
776708,The Wheatlands,2023-02-28T18:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
776708,The Wheatlands,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
776708,The Wheatlands,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
776708,The Wheatlands,2023-02-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776708,The Wheatlands,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
776708,The Wheatlands,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
776708,The Wheatlands,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776708,The Wheatlands,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
776708,The Wheatlands,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
776708,The Wheatlands,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
776708,The Wheatlands,2023-02-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-02-28T18:40:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
776708,The Wheatlands,2023-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
776708,The Wheatlands,2023-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.76
776708,The Wheatlands,2023-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
776708,The Wheatlands,2023-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
776708,The Wheatlands,2023-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
776708,The Wheatlands,2023-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
776708,The Wheatlands,2023-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
776708,The Wheatlands,2023-02-28T18:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
776708,The Wheatlands,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
776708,The Wheatlands,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
776708,The Wheatlands,2023-02-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776708,The Wheatlands,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
776708,The Wheatlands,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776708,The Wheatlands,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
776708,The Wheatlands,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
776708,The Wheatlands,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
776708,The Wheatlands,2023-02-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-02-28T18:30:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
776708,The Wheatlands,2023-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
776708,The Wheatlands,2023-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.89
776708,The Wheatlands,2023-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.43
776708,The Wheatlands,2023-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
776708,The Wheatlands,2023-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
776708,The Wheatlands,2023-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
776708,The Wheatlands,2023-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
776708,The Wheatlands,2023-02-28T18:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
776708,The Wheatlands,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
776708,The Wheatlands,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
776708,The Wheatlands,2023-02-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776708,The Wheatlands,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
776708,The Wheatlands,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776708,The Wheatlands,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
776708,The Wheatlands,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
776708,The Wheatlands,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
776708,The Wheatlands,2023-02-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-02-28T18:20:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
776708,The Wheatlands,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
776708,The Wheatlands,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.78
776708,The Wheatlands,2023-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
776708,The Wheatlands,2023-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.35
776708,The Wheatlands,2023-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
776708,The Wheatlands,2023-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
776708,The Wheatlands,2023-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
776708,The Wheatlands,2023-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
776708,The Wheatlands,2023-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
776708,The Wheatlands,2023-02-28T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
776708,The Wheatlands,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
776708,The Wheatlands,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
776708,The Wheatlands,2023-02-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776708,The Wheatlands,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
776708,The Wheatlands,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
776708,The Wheatlands,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
776708,The Wheatlands,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
776708,The Wheatlands,2023-02-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776708,The Wheatlands,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-02-28T18:10:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.17
776708,The Wheatlands,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
776708,The Wheatlands,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.09
776708,The Wheatlands,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.45
776708,The Wheatlands,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
776708,The Wheatlands,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
776708,The Wheatlands,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
776708,The Wheatlands,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
776708,The Wheatlands,2023-02-28T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
776708,The Wheatlands,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
776708,The Wheatlands,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
776708,The Wheatlands,2023-02-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776708,The Wheatlands,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776708,The Wheatlands,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776708,The Wheatlands,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
776708,The Wheatlands,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
776708,The Wheatlands,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
776708,The Wheatlands,2023-02-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776708,The Wheatlands,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776708,The Wheatlands,2023-02-28T18:00:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776708,The Wheatlands,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
776708,The Wheatlands,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.74
776708,The Wheatlands,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.67
776708,The Wheatlands,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
776708,The Wheatlands,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
776708,The Wheatlands,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776708,The Wheatlands,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
776708,The Wheatlands,2023-02-28T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
776708,The Wheatlands,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
776708,The Wheatlands,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
776708,The Wheatlands,2023-02-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776708,The Wheatlands,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
776708,The Wheatlands,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776708,The Wheatlands,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
776708,The Wheatlands,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
776708,The Wheatlands,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
776708,The Wheatlands,2023-02-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776708,The Wheatlands,2023-02-28T17:50:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
776708,The Wheatlands,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
776708,The Wheatlands,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.09
776708,The Wheatlands,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.27
776708,The Wheatlands,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
776708,The Wheatlands,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
776708,The Wheatlands,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
776708,The Wheatlands,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
776708,The Wheatlands,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
776708,The Wheatlands,2023-02-28T17:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
776708,The Wheatlands,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
776708,The Wheatlands,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
776708,The Wheatlands,2023-02-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776708,The Wheatlands,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
776708,The Wheatlands,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
776708,The Wheatlands,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
776708,The Wheatlands,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
776708,The Wheatlands,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
776708,The Wheatlands,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
776708,The Wheatlands,2023-02-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-02-28T17:40:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
776708,The Wheatlands,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
776708,The Wheatlands,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
776708,The Wheatlands,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.4
776708,The Wheatlands,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
776708,The Wheatlands,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
776708,The Wheatlands,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
776708,The Wheatlands,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
776708,The Wheatlands,2023-02-28T17:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
776708,The Wheatlands,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
776708,The Wheatlands,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
776708,The Wheatlands,2023-02-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
776708,The Wheatlands,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776708,The Wheatlands,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
776708,The Wheatlands,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
776708,The Wheatlands,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
776708,The Wheatlands,2023-02-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
