Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-02-28T17:30:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776708,The Wheatlands,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
776708,The Wheatlands,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.59
776708,The Wheatlands,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.53
776708,The Wheatlands,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
776708,The Wheatlands,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
776708,The Wheatlands,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776708,The Wheatlands,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
776708,The Wheatlands,2023-02-28T17:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
776708,The Wheatlands,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
776708,The Wheatlands,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
776708,The Wheatlands,2023-02-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776708,The Wheatlands,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
776708,The Wheatlands,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
776708,The Wheatlands,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
776708,The Wheatlands,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
776708,The Wheatlands,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
776708,The Wheatlands,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
776708,The Wheatlands,2023-02-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776708,The Wheatlands,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776708,The Wheatlands,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-02-28T17:20:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776708,The Wheatlands,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
776708,The Wheatlands,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.17
776708,The Wheatlands,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
776708,The Wheatlands,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
776708,The Wheatlands,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
776708,The Wheatlands,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
776708,The Wheatlands,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
776708,The Wheatlands,2023-02-28T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
776708,The Wheatlands,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
776708,The Wheatlands,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
776708,The Wheatlands,2023-02-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
776708,The Wheatlands,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
776708,The Wheatlands,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776708,The Wheatlands,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
776708,The Wheatlands,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
776708,The Wheatlands,2023-02-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776708,The Wheatlands,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776708,The Wheatlands,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776708,The Wheatlands,2023-02-28T17:10:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776708,The Wheatlands,2023-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.79
776708,The Wheatlands,2023-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.66
776708,The Wheatlands,2023-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.24
776708,The Wheatlands,2023-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
776708,The Wheatlands,2023-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
776708,The Wheatlands,2023-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776708,The Wheatlands,2023-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
776708,The Wheatlands,2023-02-28T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
776708,The Wheatlands,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
776708,The Wheatlands,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
776708,The Wheatlands,2023-02-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
776708,The Wheatlands,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776708,The Wheatlands,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776708,The Wheatlands,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
776708,The Wheatlands,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
776708,The Wheatlands,2023-02-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776708,The Wheatlands,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
776708,The Wheatlands,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776708,The Wheatlands,2023-02-28T17:00:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.11
776708,The Wheatlands,2023-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
776708,The Wheatlands,2023-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
776708,The Wheatlands,2023-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
776708,The Wheatlands,2023-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
776708,The Wheatlands,2023-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776708,The Wheatlands,2023-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
776708,The Wheatlands,2023-02-28T17:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
776708,The Wheatlands,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
776708,The Wheatlands,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
776708,The Wheatlands,2023-02-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
776708,The Wheatlands,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776708,The Wheatlands,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
776708,The Wheatlands,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
776708,The Wheatlands,2023-02-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776708,The Wheatlands,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776708,The Wheatlands,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776708,The Wheatlands,2023-02-28T16:50:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
776708,The Wheatlands,2023-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.36
776708,The Wheatlands,2023-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
776708,The Wheatlands,2023-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
776708,The Wheatlands,2023-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
776708,The Wheatlands,2023-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
776708,The Wheatlands,2023-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776708,The Wheatlands,2023-02-28T16:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
776708,The Wheatlands,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
776708,The Wheatlands,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
776708,The Wheatlands,2023-02-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
776708,The Wheatlands,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776708,The Wheatlands,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
776708,The Wheatlands,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
776708,The Wheatlands,2023-02-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776708,The Wheatlands,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776708,The Wheatlands,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-02-28T16:40:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776708,The Wheatlands,2023-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
776708,The Wheatlands,2023-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
776708,The Wheatlands,2023-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
776708,The Wheatlands,2023-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
776708,The Wheatlands,2023-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
776708,The Wheatlands,2023-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
776708,The Wheatlands,2023-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776708,The Wheatlands,2023-02-28T16:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
776708,The Wheatlands,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
776708,The Wheatlands,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
776708,The Wheatlands,2023-02-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
776708,The Wheatlands,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776708,The Wheatlands,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776708,The Wheatlands,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
776708,The Wheatlands,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
776708,The Wheatlands,2023-02-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776708,The Wheatlands,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776708,The Wheatlands,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-28T16:30:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776708,The Wheatlands,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.43
776708,The Wheatlands,2023-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.04
776708,The Wheatlands,2023-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.84
776708,The Wheatlands,2023-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
776708,The Wheatlands,2023-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
776708,The Wheatlands,2023-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
776708,The Wheatlands,2023-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
776708,The Wheatlands,2023-02-28T16:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
776708,The Wheatlands,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
776708,The Wheatlands,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
776708,The Wheatlands,2023-02-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776708,The Wheatlands,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
776708,The Wheatlands,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776708,The Wheatlands,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
776708,The Wheatlands,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
776708,The Wheatlands,2023-02-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
776708,The Wheatlands,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
776708,The Wheatlands,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-02-28T16:20:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776708,The Wheatlands,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
776708,The Wheatlands,2023-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
776708,The Wheatlands,2023-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
776708,The Wheatlands,2023-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
776708,The Wheatlands,2023-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
776708,The Wheatlands,2023-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776708,The Wheatlands,2023-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
776708,The Wheatlands,2023-02-28T16:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
776708,The Wheatlands,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
776708,The Wheatlands,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
776708,The Wheatlands,2023-02-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
776708,The Wheatlands,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
776708,The Wheatlands,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776708,The Wheatlands,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
776708,The Wheatlands,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
776708,The Wheatlands,2023-02-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776708,The Wheatlands,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776708,The Wheatlands,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-02-28T16:10:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776708,The Wheatlands,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776708,The Wheatlands,2023-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
776708,The Wheatlands,2023-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
776708,The Wheatlands,2023-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
776708,The Wheatlands,2023-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
776708,The Wheatlands,2023-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
776708,The Wheatlands,2023-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
776708,The Wheatlands,2023-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
776708,The Wheatlands,2023-02-28T16:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
776708,The Wheatlands,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
776708,The Wheatlands,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
776708,The Wheatlands,2023-02-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776708,The Wheatlands,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
776708,The Wheatlands,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
776708,The Wheatlands,2023-02-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-02-28T16:00:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
776708,The Wheatlands,2023-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
776708,The Wheatlands,2023-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
776708,The Wheatlands,2023-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
776708,The Wheatlands,2023-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776708,The Wheatlands,2023-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
776708,The Wheatlands,2023-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
776708,The Wheatlands,2023-02-28T16:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
776708,The Wheatlands,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
776708,The Wheatlands,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
776708,The Wheatlands,2023-02-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776708,The Wheatlands,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776708,The Wheatlands,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
776708,The Wheatlands,2023-02-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-02-28T15:50:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776708,The Wheatlands,2023-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
776708,The Wheatlands,2023-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.06
776708,The Wheatlands,2023-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
776708,The Wheatlands,2023-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
776708,The Wheatlands,2023-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
776708,The Wheatlands,2023-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
776708,The Wheatlands,2023-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
776708,The Wheatlands,2023-02-28T15:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
776708,The Wheatlands,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
776708,The Wheatlands,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
776708,The Wheatlands,2023-02-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776708,The Wheatlands,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776708,The Wheatlands,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776708,The Wheatlands,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
776708,The Wheatlands,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
776708,The Wheatlands,2023-02-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776708,The Wheatlands,2023-02-28T15:40:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
776708,The Wheatlands,2023-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
776708,The Wheatlands,2023-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
776708,The Wheatlands,2023-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
776708,The Wheatlands,2023-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776708,The Wheatlands,2023-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776708,The Wheatlands,2023-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
776708,The Wheatlands,2023-02-28T15:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
776708,The Wheatlands,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
776708,The Wheatlands,2023-02-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
776708,The Wheatlands,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776708,The Wheatlands,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776708,The Wheatlands,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
776708,The Wheatlands,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
776708,The Wheatlands,2023-02-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-02-28T15:30:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776708,The Wheatlands,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
776708,The Wheatlands,2023-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
776708,The Wheatlands,2023-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.91
776708,The Wheatlands,2023-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
776708,The Wheatlands,2023-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
776708,The Wheatlands,2023-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
776708,The Wheatlands,2023-02-28T15:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
776708,The Wheatlands,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
776708,The Wheatlands,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
776708,The Wheatlands,2023-02-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776708,The Wheatlands,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776708,The Wheatlands,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
776708,The Wheatlands,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
776708,The Wheatlands,2023-02-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-02-28T15:20:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.79
776708,The Wheatlands,2023-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
776708,The Wheatlands,2023-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
776708,The Wheatlands,2023-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
776708,The Wheatlands,2023-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776708,The Wheatlands,2023-02-28T15:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
776708,The Wheatlands,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
776708,The Wheatlands,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
776708,The Wheatlands,2023-02-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776708,The Wheatlands,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776708,The Wheatlands,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
776708,The Wheatlands,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
776708,The Wheatlands,2023-02-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-02-28T15:10:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776708,The Wheatlands,2023-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.31
776708,The Wheatlands,2023-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
776708,The Wheatlands,2023-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.18
776708,The Wheatlands,2023-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
776708,The Wheatlands,2023-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
