Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
776708,The Wheatlands,2023-02-28T15:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
776708,The Wheatlands,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
776708,The Wheatlands,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
776708,The Wheatlands,2023-02-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776708,The Wheatlands,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
776708,The Wheatlands,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
776708,The Wheatlands,2023-02-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-02-28T15:00:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776708,The Wheatlands,2023-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.96
776708,The Wheatlands,2023-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.31
776708,The Wheatlands,2023-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
776708,The Wheatlands,2023-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
776708,The Wheatlands,2023-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776708,The Wheatlands,2023-02-28T15:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
776708,The Wheatlands,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
776708,The Wheatlands,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776708,The Wheatlands,2023-02-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776708,The Wheatlands,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
776708,The Wheatlands,2023-02-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-28T14:50:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
776708,The Wheatlands,2023-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
776708,The Wheatlands,2023-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
776708,The Wheatlands,2023-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
776708,The Wheatlands,2023-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776708,The Wheatlands,2023-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776708,The Wheatlands,2023-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
776708,The Wheatlands,2023-02-28T14:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
776708,The Wheatlands,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
776708,The Wheatlands,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776708,The Wheatlands,2023-02-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776708,The Wheatlands,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
776708,The Wheatlands,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
776708,The Wheatlands,2023-02-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-02-28T14:40:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
776708,The Wheatlands,2023-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
776708,The Wheatlands,2023-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.83
776708,The Wheatlands,2023-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
776708,The Wheatlands,2023-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
776708,The Wheatlands,2023-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
776708,The Wheatlands,2023-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
776708,The Wheatlands,2023-02-28T14:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
776708,The Wheatlands,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
776708,The Wheatlands,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
776708,The Wheatlands,2023-02-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
776708,The Wheatlands,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
776708,The Wheatlands,2023-02-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-02-28T14:30:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776708,The Wheatlands,2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776708,The Wheatlands,2023-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
776708,The Wheatlands,2023-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
776708,The Wheatlands,2023-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
776708,The Wheatlands,2023-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
776708,The Wheatlands,2023-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776708,The Wheatlands,2023-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
776708,The Wheatlands,2023-02-28T14:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
776708,The Wheatlands,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
776708,The Wheatlands,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
776708,The Wheatlands,2023-02-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
776708,The Wheatlands,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
776708,The Wheatlands,2023-02-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776708,The Wheatlands,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-02-28T14:20:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
776708,The Wheatlands,2023-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
776708,The Wheatlands,2023-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
776708,The Wheatlands,2023-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.64
776708,The Wheatlands,2023-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
776708,The Wheatlands,2023-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776708,The Wheatlands,2023-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
776708,The Wheatlands,2023-02-28T14:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
776708,The Wheatlands,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
776708,The Wheatlands,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
776708,The Wheatlands,2023-02-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776708,The Wheatlands,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
776708,The Wheatlands,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
776708,The Wheatlands,2023-02-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-02-28T14:10:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776708,The Wheatlands,2023-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
776708,The Wheatlands,2023-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
776708,The Wheatlands,2023-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
776708,The Wheatlands,2023-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
776708,The Wheatlands,2023-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
776708,The Wheatlands,2023-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
776708,The Wheatlands,2023-02-28T14:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
776708,The Wheatlands,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
776708,The Wheatlands,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
776708,The Wheatlands,2023-02-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776708,The Wheatlands,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
776708,The Wheatlands,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
776708,The Wheatlands,2023-02-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-02-28T14:00:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776708,The Wheatlands,2023-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.37
776708,The Wheatlands,2023-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
776708,The Wheatlands,2023-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.72
776708,The Wheatlands,2023-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
776708,The Wheatlands,2023-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776708,The Wheatlands,2023-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
776708,The Wheatlands,2023-02-28T14:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-02-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
776708,The Wheatlands,2023-02-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
776708,The Wheatlands,2023-02-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
776708,The Wheatlands,2023-02-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-02-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-02-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-02-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-02-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-02-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-02-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-02-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
776708,The Wheatlands,2023-02-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
776708,The Wheatlands,2023-02-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-02-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-02-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-02-28T13:50:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-02-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
776708,The Wheatlands,2023-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-02-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
776708,The Wheatlands,2023-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-02-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776708,The Wheatlands,2023-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776708,The Wheatlands,2023-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
776708,The Wheatlands,2023-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
776708,The Wheatlands,2023-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
776708,The Wheatlands,2023-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
776708,The Wheatlands,2023-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776708,The Wheatlands,2023-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
776708,The Wheatlands,2023-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-02-28T13:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-02-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
776708,The Wheatlands,2023-02-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
776708,The Wheatlands,2023-02-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
776708,The Wheatlands,2023-02-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-02-28T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-02-28T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-02-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-02-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-02-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776708,The Wheatlands,2023-02-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
776708,The Wheatlands,2023-02-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
776708,The Wheatlands,2023-02-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-02-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-02-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-02-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-02-28T13:40:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-02-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-02-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
776708,The Wheatlands,2023-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-02-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
776708,The Wheatlands,2023-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776708,The Wheatlands,2023-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
776708,The Wheatlands,2023-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
776708,The Wheatlands,2023-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
776708,The Wheatlands,2023-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
776708,The Wheatlands,2023-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
776708,The Wheatlands,2023-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
776708,The Wheatlands,2023-02-28T13:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-02-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-02-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-02-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
776708,The Wheatlands,2023-02-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
776708,The Wheatlands,2023-02-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776708,The Wheatlands,2023-02-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-02-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776708,The Wheatlands,2023-02-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-02-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-02-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-02-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-02-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776708,The Wheatlands,2023-02-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
776708,The Wheatlands,2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
776708,The Wheatlands,2023-02-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-02-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-02-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-02-28T13:30:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-02-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-02-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-02-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
776708,The Wheatlands,2023-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
776708,The Wheatlands,2023-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
776708,The Wheatlands,2023-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.61
776708,The Wheatlands,2023-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
776708,The Wheatlands,2023-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
776708,The Wheatlands,2023-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
776708,The Wheatlands,2023-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-02-28T13:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
776708,The Wheatlands,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
776708,The Wheatlands,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
776708,The Wheatlands,2023-02-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776708,The Wheatlands,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776708,The Wheatlands,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
776708,The Wheatlands,2023-02-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-02-28T13:20:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776708,The Wheatlands,2023-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
776708,The Wheatlands,2023-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
776708,The Wheatlands,2023-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.06
776708,The Wheatlands,2023-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
776708,The Wheatlands,2023-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
776708,The Wheatlands,2023-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-02-28T13:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
776708,The Wheatlands,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
776708,The Wheatlands,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776708,The Wheatlands,2023-02-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776708,The Wheatlands,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
776708,The Wheatlands,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
776708,The Wheatlands,2023-02-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776708,The Wheatlands,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776708,The Wheatlands,2023-02-28T13:10:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776708,The Wheatlands,2023-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
776708,The Wheatlands,2023-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
776708,The Wheatlands,2023-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.11
776708,The Wheatlands,2023-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
776708,The Wheatlands,2023-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
776708,The Wheatlands,2023-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-02-28T13:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
776708,The Wheatlands,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
776708,The Wheatlands,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
776708,The Wheatlands,2023-02-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776708,The Wheatlands,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776708,The Wheatlands,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
776708,The Wheatlands,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
776708,The Wheatlands,2023-02-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-02-28T13:00:00.000+00:00,transformer,,Temperature,C,14.7
776708,The Wheatlands,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
776708,The Wheatlands,2023-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
776708,The Wheatlands,2023-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.12
776708,The Wheatlands,2023-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
776708,The Wheatlands,2023-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
776708,The Wheatlands,2023-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-02-28T13:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
776708,The Wheatlands,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
776708,The Wheatlands,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
776708,The Wheatlands,2023-02-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
776708,The Wheatlands,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776708,The Wheatlands,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
776708,The Wheatlands,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
776708,The Wheatlands,2023-02-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-02-28T12:50:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776708,The Wheatlands,2023-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
776708,The Wheatlands,2023-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
776708,The Wheatlands,2023-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.74
776708,The Wheatlands,2023-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
776708,The Wheatlands,2023-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
776708,The Wheatlands,2023-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
776708,The Wheatlands,2023-02-28T12:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
776708,The Wheatlands,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
776708,The Wheatlands,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
776708,The Wheatlands,2023-02-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776708,The Wheatlands,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
776708,The Wheatlands,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776708,The Wheatlands,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
776708,The Wheatlands,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
